"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,,,
2011/6/8 20:00,150.3,147.8,182.2,184.7,148.8,170.8,124.9,102.1,63.7,160.4,170.9,46.6,46.7
2011/6/8 23:00,149.5,147.6,184.3,184.6,148.4,162.9,125.5,102.4,63.5,160.7,171,46.6,46.7
2011/6/9 2:00,149.8,149.5,184.2,184.5,150.7,167.4,127.9,105.2,63.3,160.9,170.6,46.7,46.7
2011/6/9 5:00,149.6,149.6,181.1,185,151.6,168.1,129.5,105.6,63.1,161,168.5,46.7,46.8
2011/6/9 8:00,149.7,149.9,177.1,185.6,150,170,130.6,105.9,63.3,160.9,167.5,46.7,46.8
2011/6/9 11:00,149.7,149.8,177.7,186,153.4,175.4,131,105.8,63.5,160.5,167.6,46.7,46.8
2011/6/9 14:00,150,151.1,178.5,186.6,155.8,202.7,132.9,106.4,63.5,160.8,167,46.7,46.8
2011/6/9 17:00,151.3,151.7,178.3,186.8,153.8,202.5,134.3,106.4,63.4,161.3,166.8,46.7,46.8
2011/6/9 20:00,149.9,132.1,178.2,188.1,151.2,204.5,135.8,106.4,63.5,161.8,166.8,46.7,46.8
2011/6/9 23:00,150.4,131.1,179.5,187.9,148.6,200,137.1,105.6,63.4,162.1,167.3,46.7,46.8
2011/6/10 2:00,150.6,128.6,181.1,187.5,149.5,201.5,136.5,105.7,63.5,161.9,166.9,46.7,46.8
2011/6/10 5:00,150.9,127.5,181.7,187.8,150.9,199.6,138.5,105,63.4,161.2,168.4,46.7,46.8
2011/6/10 8:00,150.8,130.3,181.5,188.1,157.5,199.2,138.9,104.4,63.6,161,169.3,46.7,46.8
2011/6/10 11:00,151.1,130.4,181.3,188.1,163,199,142,106.3,63.7,161.3,169.9,46.7,46.8
2011/6/10 14:00,151,146.5,180.6,189,160.8,192.5,145.3,106.4,63.6,161.5,170.1,46.8,46.8
2011/6/10 17:00,151.2,128.4,180,188,157.9,202.1,145.6,108.5,63.7,162.1,170.4,46.8,46.8
2011/6/10 20:00,151.3,130.5,180.1,187.9,160.1,201.1,161.9,107.2,64,162.3,170.2,46.8,46.8
2011/6/10 23:00,150.9,143.2,179.1,187.3,157.2,203.2,162.8,106.5,63.8,161.7,170,46.8,46.9
2011/6/11 2:00,150.9,142,178.2,188.5,158.7,205.4,162.1,107.6,63.9,162.2,171.6,46.8,46.9
2011/6/11 5:00,150.8,141.1,177.3,188.2,155.7,204.4,161.8,108.3,63.6,161.7,170.2,46.8,46.9
2011/6/11 8:00,151,140.8,177.5,188.9,154.3,166.4,161.8,105.9,63.8,162.1,171.1,46.8,46.9
2011/6/11 11:00,151.4,141,177.1,189.2,162.2,159.7,161.9,108.1,64,160.9,170,46.8,46.9
2011/6/11 14:00,151.8,141.1,175.9,188.4,162.7,157.2,162.8,107.1,64.2,159.4,170.1,46.8,46.9
2011/6/11 17:00,152.5,141.2,175.2,187.8,165.3,157.4,163.2,105.3,64.3,159.1,170.6,46.8,46.9
2011/6/11 20:00,152.6,141.1,175.7,186.4,163.7,158.6,164.3,103.4,64,160.5,170.4,46.8,46.9
2011/6/11 23:00,152.4,140.6,175.8,185.9,162.5,161.7,162.8,104.1,63.9,160.8,170.6,46.8,46.9
2011/6/12 2:00,152.6,140.5,175.4,184.8,160.4,162.5,164.2,103.6,64,160.7,170.9,46.8,46.9
2011/6/12 5:00,152,140.6,175.8,184,155.1,162.2,165.2,103.6,63.7,160.8,171.7,46.8,46.9
2011/6/12 8:00,152.1,141,176.6,183.5,158.7,160.2,168.6,105.7,63.9,160.6,171,46.8,46.9
2011/6/12 11:00,152.2,140.9,177,181,159.1,159.5,169.2,105.4,63.7,156.9,169.7,46.8,46.9
2011/6/12 14:00,152.3,140.8,175.1,181.2,159.1,158.4,169.4,106.3,63.9,161,168.1,46.8,46.9
2011/6/12 17:00,152.4,140.6,175.2,180,158.1,160.7,170.1,106.6,63.9,160.4,168.6,46.9,46.9
2011/6/12 20:00,152.6,140.7,175.2,179.1,159.7,163.8,170.9,106.6,63.7,160.6,166.4,46.9,47
2011/6/12 23:00,151.9,140.3,174.9,179.4,173.6,161,169.5,108.6,63.8,160.6,166,46.9,47
2011/6/13 2:00,151.8,139.6,175,178.7,159.2,166.5,170.7,110.2,63.7,160.7,165.5,46.9,47
2011/6/13 5:00,151.4,139.6,174.6,177.3,149.5,167.7,171.7,110.6,63.8,160.4,165,46.9,47
2011/6/13 8:00,150.3,139.2,170.2,176.2,147,172.5,170,111.2,63.8,160.5,164,46.9,47
2011/6/13 11:00,151.3,138.8,168.2,175.9,145.4,169.5,166.8,108.1,64,159.3,163.8,46.9,47
2011/6/13 14:00,147.8,138.6,168.1,175.8,142.9,167.1,169.8,107.1,64.1,158.8,163,46.9,47
2011/6/13 17:00,148.8,138.4,168.2,175.8,143.9,166.6,170,106.5,63.8,158.2,163.3,46.9,47
2011/6/13 20:00,151.1,138.2,168.4,175.2,143.9,160,169.7,107.2,63.7,157.4,163.4,46.9,47
2011/6/13 23:00,149.4,137.6,168,167.6,145.2,153.6,168.9,107.5,63.6,156.3,163.5,46.9,47
2011/6/14 2:00,150.1,137.4,166.8,165.9,147.7,152.3,169.4,107.2,63.5,155.4,163.1,46.9,47
2011/6/14 5:00,149.2,136.5,167.3,164.5,153.8,153,170.6,107,63.5,154.8,162.9,46.9,47
2011/6/14 8:00,144.9,135.6,166.9,163.5,146.2,159.2,169.7,108.9,63.4,154.4,163.4,46.9,47
2011/6/14 11:00,137.4,135.1,167,160.8,149.4,157.4,169.6,109,63.7,153.3,163.6,46.9,47
2011/6/14 14:00,131.7,135.8,166.8,161.2,149.2,157.6,170.4,109.1,64.1,153.7,164.2,46.9,47
2011/6/14 17:00,130.2,135.4,165.9,158.7,147.6,158.6,169.4,109.4,63.9,153.6,164.6,46.9,47
2011/6/14 20:00,129.3,134.8,168.1,157.5,149.1,159.5,171.2,109.7,64,153.3,164.7,46.9,47
2011/6/14 23:00,139.8,134.2,168.3,156.5,152.2,153.7,169.6,109.3,63.7,153,164.5,46.9,47
2011/6/15 2:00,140.6,133.5,168.5,156.2,153.8,152.5,172.5,108.8,63.4,153.4,165.1,46.9,47
2011/6/15 5:00,133.4,133.4,168.2,156,157.1,153.1,173.5,109.2,63.2,153.1,164.4,46.9,47
2011/6/15 8:00,137.9,132.1,168.2,155.4,159.2,154.4,173.6,109.7,63.2,153.3,164.1,47,47
2011/6/15 11:00,141.8,132.1,168.2,154.4,155.5,156.4,174,110.1,63.3,153.6,164,47,47
2011/6/15 14:00,143.4,131.6,168.2,154.5,146.8,157.7,176.2,110.5,63.5,154.2,163.6,47,47
2011/6/15 17:00,145.7,131.3,168.4,154.4,155.1,157.8,174.3,110.4,63.4,154.4,164.4,46.9,47.1
2011/6/15 20:00,148.4,131.4,168.5,154.1,160.2,155.2,176.1,110.5,63.4,153.5,164.5,47,47.1
2011/6/15 23:00,148.7,131.5,166.6,152.7,157.6,152.4,175.7,111.3,63.3,152,164.2,47,47.1
2011/6/16 2:00,148.5,131.3,165.4,152.1,158.9,153.6,174.9,111.2,63.1,152.1,164.7,47,47.1
2011/6/16 5:00,146.4,130.5,164.8,151.5,163.3,156.5,175.2,111.7,63.1,152.4,166.1,47,47.1
2011/6/16 8:00,148.9,130.4,164.8,151.1,170.4,154.4,174.9,111.8,63.2,153.5,165.6,47,47.1
2011/6/16 11:00,149.1,130.6,164.9,151.2,158.3,157.9,175,111.3,63.3,153.9,165.2,47,47.1
2011/6/16 14:00,149.5,130.4,164.6,151.7,156.9,152.6,177.2,112.4,63.3,153.4,165.2,47,47.1
2011/6/16 17:00,149.7,131.1,165.2,149.9,169.8,153.5,178.5,112.4,63.4,151.7,164.9,47,47.1
2011/6/16 20:00,149.3,131.2,166.4,147.8,160.5,151.5,178.1,112.9,63.5,150.6,164.1,47,47.1
2011/6/16 23:00,149.5,130.7,167.1,146.7,151.7,150,177.8,112.5,63.4,151.9,163.7,47,47.1
2011/6/17 2:00,149.3,130.2,167.7,145.4,148.6,151.2,177.9,112.5,63.5,151.5,163.6,47,47.1
2011/6/17 5:00,149.3,130,168,144.6,139.7,150,177.9,111.9,63.4,151.4,163,47,47.1
2011/6/17 8:00,149.3,129.6,167.7,143.2,138.4,149.9,177.3,111.9,63.4,151.1,162.2,47,47.1
2011/6/17 11:00,150.7,129.4,167.8,140.6,141.5,147,178.4,112.1,63.6,150.7,162.4,47,47.1
2011/6/17 14:00,151.5,129.5,167.4,142,142.6,146.3,176.5,112.2,63.7,150.6,162.4,47,47.1
2011/6/17 17:00,151.8,129.5,167.3,142.7,145.1,146.3,176.7,111.9,63.6,150.3,162.2,47,47.1
2011/6/17 20:00,152.1,129.1,164.9,142.4,142.4,147.2,178.6,111.7,63.5,150.3,162,47,47.1
2011/6/17 23:00,151.6,128.9,163,141.8,144.7,147.7,177,111.5,63.4,150.2,161.5,47,47.1
2011/6/18 2:00,151.1,128.4,163,141.2,141.3,148.1,177.2,110.6,63.4,150.2,161,47,47.1
2011/6/18 5:00,150.9,128,162.7,140.5,139.6,147.4,178,110.5,63.3,150.5,160.8,47,47.1
2011/6/18 8:00,150.5,127.8,160.2,140,140.8,149.3,178.7,111.1,63.5,150.6,161.2,47,47.1
2011/6/18 11:00,150.1,127.4,159.4,139.6,142.7,147.8,177.7,111.4,63.3,150.8,160.6,47,47.1
2011/6/18 14:00,149.8,127,158.4,139,143.1,146.8,178.2,111.7,63.3,150.5,160.5,47,47.1
2011/6/18 17:00,150,126.9,158.1,138.8,142.9,147.4,177.5,111.6,63.4,151,160.8,47,47.1
2011/6/18 20:00,149.4,126.7,158.3,138.9,148,147.2,177.5,111.3,63.5,151.3,160.5,47,47.1
2011/6/18 23:00,149.1,126.6,158.2,139,146.2,149.2,176.8,112.3,63.3,151.2,159.4,47,47.1
2011/6/19 2:00,149.1,126.1,158.5,138.9,142.8,149,178.5,112,63.2,151.4,158.8,47,47.1
2011/6/19 5:00,149,125.5,158.1,137.8,143,148.9,177.9,112.3,63.2,151.3,159.1,47,47.1
2011/6/19 8:00,148.8,125.3,158.4,129.5,142.6,148.2,179.2,111.9,63.3,151.3,158.4,47,47.1
2011/6/19 11:00,148.6,124.9,157.5,127.1,143.2,147.9,181.6,112.1,63.3,152.4,158.1,47,47.1
2011/6/19 13:00,148.7,127.7,157.6,126.4,141.6,148.2,181.3,112.6,63.6,152.4,157.7,47,47.1
2011/6/19 16:00,149.2,124.5,157.2,126.3,142,148.3,181.9,112.2,63.5,153.1,157.2,47,47.1
2011/6/19 20:00,149.7,124.6,156.9,126.5,146,148.5,182.1,112.3,63.4,153.7,157.4,47,47.1
2011/6/19 23:00,149.8,124.4,156.9,126.8,146.3,148.2,182.8,113.1,63.3,153.6,157.2,47,47.1
2011/6/20 2:00,149.9,124,157.5,126.7,144.6,144.7,182.7,112.6,63.2,154.1,157.5,47,47.1
2011/6/20 5:00,149.7,124.1,157.6,126.2,146.4,148.6,183.6,112.7,63.1,152.5,157.9,47,47.1
2011/6/20 8:00,149.5,124.5,156.7,125.9,146.5,150.5,182.5,113.1,63.5,152.2,158,47,47.2
2011/6/20 11:00,149.9,124.4,156.9,126,148.7,146.8,181.9,113.3,63.7,151.4,157.7,47,47.2
2011/6/20 14:00,150,124.7,157,126.1,146.5,144.7,182.9,113,63.5,152.5,157.9,47,47.2
2011/6/20 17:00,150.6,124.6,156.8,126.8,145.5,145.6,182.3,112.7,63.5,154.7,158.2,47,47.2
2011/6/20 20:00,150.8,124.2,157.5,127,149.9,145.4,183,112.8,63.6,152.8,158.4,47.1,47.2
2011/6/20 23:00,150.4,124.1,158.2,128,149.7,144.6,182.4,113.4,63.5,151.8,158.5,47.1,47.2
2011/6/21 2:00,147.9,123.9,158.7,128,151.4,143.8,182.4,112.7,63.5,152,158.2,47.1,47.2
2011/6/21 5:00,145.7,123.9,158.7,127.7,152.9,143.2,181.5,113.1,63.4,152.3,157.7,47.1,47.2
2011/6/21 8:00,145,123.5,158.8,127.3,153.6,146.2,182.5,112.3,63.5,147.6,157.4,47.1,47.2
2011/6/21 11:00,144.4,123.6,157.9,127.8,152.7,152.7,181.4,112.6,63.5,147.1,157.3,47.1,47.2
2011/6/21 14:00,144.4,123.9,157.9,128.6,154.3,153,181.6,113.3,63.6,147.3,157.7,47.1,47.2
2011/6/21 17:00,144.5,124.3,158.3,131.5,154.1,165.6,182,113.4,63.8,147.5,157.4,47.1,47.2
2011/6/21 20:00,147.6,124.4,158.5,135.1,152.9,164,182,113.7,64.1,148.1,157.7,47.1,47.2
2011/6/21 23:00,147.4,124.3,159,135.6,154.7,162.8,183.4,113.7,63.9,147.8,158.2,47.1,47.2
2011/6/22 2:00,147.3,124.3,158.5,136.2,163.5,161.9,182.8,113.7,63.8,147.2,159.2,47.1,47.2
2011/6/22 5:00,149.1,124.4,156.2,134.3,157.7,158.6,183.5,113.8,63.7,147.8,159.2,47.1,47.2
2011/6/22 8:00,149.4,124.5,155.7,129.2,155.8,194.9,183.5,113.8,64,148.3,159.6,47.1,47.2
2011/6/22 11:00,148.1,124.4,155.7,126.4,155.6,188.1,184.7,113.4,64.2,147.8,158.2,47.1,47.2
2011/6/22 14:00,148.1,124.5,150.2,125.8,157.9,152.3,183.9,113.2,64.5,147.9,158.2,47.1,47.2
2011/6/22 17:00,148.3,125.1,155.6,124.2,154.4,147.3,183.7,113.2,64.5,149.3,158.5,47.1,47.2
2011/6/22 20:00,147.2,125.2,155.6,123.7,153.5,145,184.2,113.3,64.5,148.7,159.7,47.1,47.2
2011/6/22 23:00,147.2,125.3,155.6,123.2,155,144.2,184.6,113,64.6,149,160.4,47.1,47.2
2011/6/23 2:00,147.4,125.3,156,122.2,154.8,144.3,184.1,113.6,64.6,149.4,160.6,47.1,47.2
2011/6/23 5:00,148,125.3,156.5,121.2,153.3,144,184.8,113.8,64.5,150.2,160.9,47.1,47.2
2011/6/23 8:00,148.8,125.3,156.7,120.6,154.6,142.4,183.6,114,64,150.5,160.7,47.1,47.2
2011/6/23 11:00,149.5,125.6,157.3,120.5,154.5,142.9,183.1,113.9,64.3,149.3,160.8,47.1,47.2
2011/6/23 14:00,149.3,126,158.3,121.2,153,142.6,182.1,114.1,64.4,150.9,160.6,47.1,47.2
2011/6/23 17:00,148.6,125.8,158,121,152.8,142.7,181.3,113.9,64.5,152.9,160.4,47.1,47.2
2011/6/23 20:00,150.3,125.7,158.3,121,153.3,144.4,182.6,113.7,64.4,158.5,160.2,47.1,47.3
2011/6/23 23:00,150.4,125.9,158.4,121.1,153.4,147.2,181.7,113.4,64.2,158.6,160.3,47.1,47.3
2011/6/24 2:00,150.5,126,158.5,121.1,153.2,146.9,181.6,113.1,63.8,158.9,159.9,47.2,47.3
2011/6/24 5:00,150.1,126,158.5,120.6,153.2,145.1,181.7,113.8,63.6,158.2,159.9,47.2,47.3
2011/6/24 8:00,150.8,126,158.7,121.2,153.4,143.8,182.2,114.5,63.8,158,160.1,47.2,47.3
2011/6/24 11:00,151.1,126.4,159,121.9,152.6,143.9,182.7,115.3,64,158.8,160.4,47.2,47.3
2011/6/24 14:00,152,126.9,159.1,122.9,153.8,143.5,182.3,115.3,64.2,159.7,162.2,47.2,47.3
2011/6/24 17:00,152.4,127.3,159.4,122.7,154.1,143.9,182.9,115.2,64.4,160.1,163.1,47.2,47.3
2011/6/24 20:00,152.7,127.8,160.5,123.1,154.3,145.2,183.7,115.6,64.4,160.8,163.8,47.2,47.3
2011/6/24 23:00,152.3,128,159.6,125.5,156.2,144.8,184.4,115.8,63.8,160,164.5,47.2,47.3
2011/6/25 2:00,152.2,128.4,155.2,124.2,153.4,147.4,186.3,115.6,63.4,160.6,165,47.2,47.3
2011/6/25 5:00,152.8,128.8,153.6,124.6,154.2,147.1,185.2,115.8,63.3,160.7,165.5,47.2,47.3
2011/6/25 8:00,152.7,129.2,153.2,124.4,153.7,144.7,188.7,115.7,63.2,160.7,165.2,47.2,47.3
2011/6/25 11:00,153.2,129.2,153.4,125.1,149.2,144.6,188.5,116.1,63.1,161.8,165.8,47.2,47.3
2011/6/25 14:00,153.2,129.5,153.4,126.2,147.2,145.5,188.7,117.1,63,162.2,165.7,47.2,47.3
2011/6/25 17:00,153.5,129.5,155.2,126.4,144.5,147.1,189.1,117.4,63,162.6,166.5,47.2,47.3
2011/6/25 20:00,153.8,129.5,155.1,127.9,143.8,150,189.9,117.2,62.9,162.4,166.8,47.2,47.3
2011/6/25 23:00,153.8,129.8,153.5,127.9,143.7,149.7,190.8,117,62.9,162.4,167.2,47.2,47.3
2011/6/26 2:00,153.9,129.8,153.4,129.2,144.8,149.5,191,117.1,62.9,162.5,166.8,47.2,47.3
2011/6/26 5:00,154.1,129.5,154.1,128.8,144.9,147.8,190.4,117.2,62.7,162.3,166.5,47.2,47.3
2011/6/26 8:00,154,129.4,152.7,128.8,146.1,147.3,190.7,117,62.7,164.3,166.7,47.2,47.3
2011/6/26 11:00,153.9,129.4,152.3,128.7,145.2,146.2,190.8,117.3,62.7,164.3,167.2,47.2,47.3
2011/6/26 14:00,153.9,130.2,152.3,129,146,146.3,190.8,117.3,62.7,163.1,166.7,47.2,47.3
2011/6/26 17:00,154.1,130.6,153.5,128.7,144.7,145.8,190.1,117.5,62.7,162.8,166.5,47.2,47.3
2011/6/26 20:00,154.5,130.6,152.4,128.6,145.1,145.1,189.6,117.4,62.7,162.8,166.5,47.2,47.3
2011/6/26 23:00,154.3,130.6,152,128.8,140,143.9,189,117.2,62.7,162,166.6,47.2,47.3
2011/6/27 2:00,154.4,130.6,151.7,129,140.8,142.9,189.3,117.1,62.7,162.2,166.4,47.2,47.3
2011/6/27 5:00,154.3,130.5,151.4,128.9,142.4,142.7,190.3,116.6,62.7,163.9,166.5,47.1,47.3
2011/6/27 8:00,154.2,130.3,151.2,128.9,139.5,142.6,189.2,116.2,62.6,162.2,166.6,47.1,47.2
2011/6/27 11:00,154.6,130,151,129.1,139.4,142.7,189.1,116.8,62.7,162,167.6,47.1,47.2
2011/6/27 14:00,154.4,129.9,150.8,129.5,138.9,142.4,188.7,116.9,62.7,162.9,167.3,47.1,47.2
2011/6/27 17:00,154.9,130.1,150.6,129.2,139,143.8,188.4,116.9,62.7,161.8,167.7,47.1,47.2
2011/6/27 20:00,155,129.8,151.6,128.9,141.5,143.9,187.1,116.8,62.7,161.9,166.7,47.1,47.2
2011/6/27 23:00,154.5,129.7,151.9,128.4,140.9,144.6,187.8,116.6,62.8,161.6,166.2,47.1,47.2
2011/6/28 2:00,154.4,129.6,153.2,128.2,143.2,149.6,186.6,116.3,62.8,161.7,166.2,47.1,47.2
2011/6/28 5:00,153.6,129.7,153.1,128,145.6,150.4,185.4,115.5,62.8,162.1,166.7,47.1,47.2
2011/6/28 8:00,152.2,129.8,150.4,126.9,146.6,150.8,186.1,115.5,62.8,161.6,166.7,47.1,47.2
2011/6/28 11:00,153.7,129.8,148.8,127.2,147.3,151.5,185.3,115.8,62.9,161.7,166.4,47.1,47.2
2011/6/28 14:00,154.8,129.8,148.2,127.2,147.5,152.6,184.8,116,63.1,162.4,165.5,47.1,47.2
2011/6/28 17:00,154.3,129.7,148.4,127.6,145.9,152.3,184.1,116.1,63.4,162.1,165,47.1,47.2
2011/6/28 20:00,155,129.7,148.2,127.3,146.2,148.2,183.5,115.9,63.5,162.9,164.3,47.1,47.2
2011/6/28 23:00,154.7,129.8,148.2,126.9,147.6,148.3,183.6,115.9,63.5,162.8,164.6,47.1,47.2
2011/6/29 2:00,154.8,130,148.4,126.9,151.6,146.5,183.1,115.9,63.6,164.3,163.3,47.1,47.2
2011/6/29 5:00,154.8,130.1,148.2,127.5,150.9,145.5,182.9,116,63.3,164.4,163.8,47.1,47.2
2011/6/29 8:00,155.5,130,148.2,127.7,150.6,144.5,183.1,115.5,63.3,164.7,164,47.1,47.2
2011/6/29 11:00,155.4,130.1,148.5,128.4,149.7,145,183,115.5,63.2,165.5,164.1,47.1,47.2
2011/6/29 14:00,155.3,130.4,148.9,129,145.5,146.9,182.3,116.2,63.5,165.3,163.6,47.1,47.2
2011/6/29 17:00,155.2,130.5,148.3,128.7,144.5,145.3,181.6,116.1,63.5,165.5,166.7,47.1,47.2
2011/6/29 20:00,155,130.6,148.5,129.1,144.3,150.6,180.8,116,63.6,165.2,167,47.1,47.2
2011/6/29 23:00,155,130.5,148.1,128.6,143.6,157.1,180.6,116,63.7,165.6,167.6,47.1,47.2
2011/6/30 2:00,154.9,130.5,147.8,127.9,142.8,150.1,180.5,116,63.7,166.1,167.6,47.1,47.2
2011/6/30 5:00,155.1,130.5,148.1,127.6,143,150.6,180.1,116.2,63.8,166,167.1,47.1,47.2
2011/6/30 8:00,154.5,130.5,148.2,127.4,145.4,148.8,179.9,116.2,63.6,165,167.5,47.1,47.2
2011/6/30 11:00,154.5,130.6,148.4,126.7,149,144.8,179.6,116.4,64,165.6,167.8,47.1,47.2
2011/6/30 14:00,154.7,130.6,148,126.9,149.8,144.8,177.9,116.4,64.3,166.2,167.6,47.1,47.2
2011/6/30 17:00,155,130.5,146.9,126.6,149.7,144.4,176.1,116.2,64.4,165.9,167.6,47.1,47.2
2011/6/30 20:00,154.2,129.4,146.8,125.1,151.6,145.4,180,115.6,64.5,164.1,167.6,47.1,47.2
2011/6/30 23:00,154.1,129.6,147.9,125.7,147.7,144.7,182.3,115.7,64.3,165.1,167.7,47.1,47.2
2011/7/1 2:00,154.3,129.8,148,125.6,149.1,143.3,181.2,115.3,64,164.7,168.7,47,47.2
2011/7/1 5:00,154.3,129.9,148.1,125.2,152.2,142.3,181.7,116.4,63.6,164.4,168.6,47,47.2
2011/7/1 8:00,154.2,130,147.6,125.1,149,142.4,182.4,116.7,63.4,164.8,168.1,47,47.2
2011/7/1 11:00,154.3,130.5,147,125,146.2,142.7,182.3,116.7,63.5,165.4,167.9,47,47.2
2011/7/1 14:00,154.2,130.7,146.7,124.5,146.5,142.2,182,116.7,63.5,166.3,167.4,47,47.2
2011/7/1 17:00,154.3,130.7,145.9,124.1,146.8,141.5,181.2,116.3,63.4,166.1,167,47,47.2
2011/7/1 20:00,154.1,130.5,145.8,123.8,148.3,141.8,182.1,116.5,63.3,165.8,166.5,47,47.1
2011/7/1 23:00,154,130.5,145.6,123.8,148.9,141.2,183,116.5,63.4,165.9,166.5,47,47.1
2011/7/2 2:00,153.9,130.5,145.4,123.4,150.2,141.3,182.1,116.3,63.3,166.1,166.3,47,47.1
2011/7/2 5:00,153.6,130.5,145.3,123.8,149.5,141.2,183.7,115.8,63.3,164.9,166.4,47,47.1
2011/7/2 8:00,153.7,130.5,145,123.8,148.3,143,183.8,116.6,63.3,164.6,166.2,47,47.1
2011/7/2 11:00,153.6,130.5,144.9,123.5,149.2,142.4,182.8,117.4,63.3,164.6,166.8,47,47.1
2011/7/2 14:00,153.9,130.4,144.3,123.8,153.4,142.4,182.5,117.2,63.3,165.1,168,47,47.1
2011/7/2 17:00,153.6,130.4,143.9,123.9,153.1,142,182.9,117,63.4,167.4,166.1,47,47.1
2011/7/2 20:00,153.8,130.3,143.5,124,152.4,142,182.8,117.1,63.4,164.4,164.7,47,47.1
2011/7/2 23:00,153.5,130.1,143.2,123.9,152.3,142.4,182.8,117.1,63.4,164.4,164.4,47,47.1
2011/7/3 2:00,154,130,142.9,123.9,152.7,142.1,183.1,116.9,63.4,165,164.7,47,47.1
2011/7/3 5:00,153.4,129.8,142.4,123.8,152.7,142.3,182.4,116.8,63.3,165.1,164.7,47,47.1
2011/7/3 8:00,153.2,130,142.1,123.3,152,142.2,182.8,116.9,63.4,164.3,165.6,47,47.1
2011/7/3 11:00,146.4,130,142.7,122.8,148.4,142.2,182.2,117.3,63.5,164.1,165.6,47,47.1
2011/7/3 14:00,146.3,130,141.9,122.4,146.1,141.5,181.9,117.5,63.5,164,165,47,47.1
2011/7/3 17:00,146.7,129.9,141.6,122.3,146.1,141.1,181.4,117.3,63.5,163.3,165,47,47.1
2011/7/3 20:00,146.6,129.8,141.3,122.1,145.8,141,180.8,117.1,63.5,163.4,163.9,47,47.1
2011/7/3 23:00,146.6,129.8,141.2,121.9,146.6,140.7,181,116.8,63.4,162.6,163.4,47,47.1
2011/7/4 2:00,146.4,129.5,140.6,122,147.7,140.4,180.1,117.1,63.5,162.8,164,47,47.1
2011/7/4 5:00,146.4,129.5,140.3,121.6,149.1,140.4,179.5,116.9,63.5,163,164.2,47,47.1
2011/7/4 8:00,149.2,129.3,140,121.7,148.8,139.9,178.8,116.6,63.5,163.4,164.1,47,47.1
2011/7/4 11:00,149.3,129.1,139.7,121.3,146.2,139.2,176.5,116.2,63.5,163,164.3,47,47.1
2011/7/4 14:00,149.7,128.9,139.6,121.3,143.6,138.8,176.4,116.1,64.1,163,161.8,47,47.1
2011/7/4 17:00,149.5,128.9,140.1,121.3,143.4,137.4,176.6,116.1,64,162.8,161,47,47.1
2011/7/4 20:00,149.7,128.8,140.6,120.9,143.1,136.8,178.4,116.2,64.1,162.3,160.5,47,47.1
2011/7/4 23:00,150.4,128.9,141.5,121.1,142.2,136.7,172.6,114.7,63.7,162.5,161.1,47,47.1
2011/7/5 2:00,150.7,128.9,142.4,121.4,141.5,136.8,162.4,115.3,63.5,163,161.9,47,47.1
2011/7/5 5:00,151.5,129,142.9,121.4,141.8,137,155.2,114.4,63.5,163.3,161.7,47,47.1
2011/7/5 8:00,151.3,129,143.6,121.3,142.5,136.8,153.9,113.4,63.6,162.6,162,46.9,47.1
2011/7/5 11:00,151,129.1,144.2,120.7,142.2,137.1,152.8,113.6,63.6,164.4,161.7,46.9,47.1
2011/7/5 14:00,151.1,129.2,144.7,120.6,141.8,136.6,151.3,113.9,63.5,163.5,161.5,46.9,47.1
2011/7/5 17:00,151.6,129.1,145.1,120.6,141.3,136.3,150.9,113.8,63.6,163.2,161.4,46.9,47.1
2011/7/5 20:00,151.7,129.4,145.7,121.3,140.7,136.8,149.8,113.8,63.4,163.4,161.4,46.9,47.1
2011/7/5 23:00,151.8,129.5,146.3,125,140.5,137.7,147.8,113.8,63.3,163.5,162,46.9,47.1
2011/7/6 2:00,151.8,129.7,147,125.4,140.1,137.6,148.4,113.6,63.6,163.4,162.7,46.9,47.1
2011/7/6 5:00,152.1,129.8,147.6,123.6,139.6,137.5,148.8,112.9,63.5,163.8,163.4,46.9,47.1
2011/7/6 8:00,152.3,129.9,148,123,139.2,137.5,149.4,112.7,63.6,163.6,163.5,46.9,47
2011/7/6 11:00,152.4,129.8,148.6,124.7,138.3,137.5,149.5,112.5,63.4,163.5,163.2,46.9,47
2011/7/6 14:00,152.2,130.2,148.9,124.5,137.9,137.1,149.5,113.4,63.3,163.4,162.7,46.9,47
2011/7/6 17:00,152.2,130.1,149.2,123.6,137.2,136.5,151.1,113.8,63.5,161.1,162.3,46.9,47
2011/7/6 20:00,152.1,130.2,149.3,123,135.8,136,150.6,113.8,63.4,161.1,162.2,46.9,47
2011/7/6 23:00,152.1,130.1,149.6,122.9,135.1,135.8,150.5,113.7,63.4,161.3,162.4,46.9,47
2011/7/7 2:00,151.8,130.1,149.9,123.2,134.8,136.5,149.4,114.1,63.2,162,161.8,46.9,47
2011/7/7 5:00,151.8,130.2,150.3,123.3,134.3,136.7,150.4,114.7,63.2,161.3,162,46.9,47
2011/7/7 8:00,152.2,130.1,151,123.2,134.2,136.2,148.8,114.3,63.2,161.2,161.3,46.9,47
2011/7/7 11:00,152.5,130.1,151.6,122.4,133.7,135.9,147.1,113.1,63.1,159.6,161.7,46.9,47
2011/7/7 14:00,152.4,130,150.1,123.1,134.2,135.5,148.5,112.9,63.2,158.9,160.4,46.9,47
2011/7/7 17:00,152.3,128.9,148.8,123.1,134.3,135.3,150,112.2,63.4,158.9,160,46.9,47
2011/7/7 20:00,152.4,129.9,147.3,122.6,134.2,135.2,151,112.3,63.4,158.7,160.5,46.8,47
2011/7/7 23:00,152.6,130,146.6,123,133.8,135.5,152.8,112.9,63.4,158.6,162.4,46.8,47
2011/7/8 2:00,152.1,130.3,145.7,122.2,134.4,135.3,153.4,113.2,63.3,158.5,159.7,46.8,47
2011/7/8 5:00,152.3,130.6,145.3,124.5,136.1,135.6,155.2,113.8,63.3,159.1,159.2,46.8,47
2011/7/8 8:00,152.9,130.6,145,123.3,137.5,135.8,156.7,114.1,63.4,159.4,159.3,46.8,47
2011/7/8 11:00,153,130.6,145.1,123.5,137.8,135.6,158.3,114,63.5,159.1,159.2,46.8,47
2011/7/8 14:00,152.7,130.5,145.5,131.4,138.3,135.5,159.5,114.5,63.8,159.4,158.9,46.8,47
2011/7/8 17:00,152.3,130.3,145.7,134.6,138.7,135.1,160.6,114.9,63.7,159.4,158.6,46.8,47
2011/7/8 20:00,151.7,130.2,146,134.3,138.5,135.2,161.8,116.4,63.7,159.4,159.1,46.8,47
2011/7/8 23:00,152.5,130,146.2,133.8,138.2,135.3,162,117.1,63.5,159.3,158.9,46.8,46.9
2011/7/9 2:00,152,130,146.5,128.2,138.2,135.4,163.5,117.3,63.4,159.8,158.1,46.8,46.9
2011/7/9 5:00,152.2,129.8,146.1,126.7,139.2,135.5,163.9,117.3,63.5,160.1,158,46.8,46.9
2011/7/9 8:00,152.1,129.7,146.5,125.7,140.2,135.8,165.5,117.6,63.8,160,157.6,46.8,46.9
2011/7/9 11:00,151.9,129.8,146.7,125,140.1,135.8,166.3,117.7,63.9,160.5,157.4,46.8,46.9
2011/7/9 14:00,152.1,130.2,146.9,124.9,138.6,135.3,166.6,118.4,63.8,160.1,157.3,46.8,46.9
2011/7/9 17:00,151.9,129.4,147.2,125.1,141.1,135.1,166.7,118.5,63.8,160.2,157.3,46.8,46.9
2011/7/9 20:00,151.7,129.1,146.9,126.4,133.9,134.9,166.9,118.5,63.8,160,157.1,46.8,46.9
2011/7/9 23:00,151.6,129.1,146.8,123.1,132.2,134.5,167.8,118.2,63.6,159.6,157.3,46.8,46.9
2011/7/10 2:00,151.7,128.9,146.6,122.9,132.1,134.6,167.8,118,63.5,160.4,156.6,46.8,46.9
2011/7/10 5:00,151.6,128.8,146.4,122.1,132.4,135.2,168.3,117.4,63.5,160.5,156.3,46.8,46.9
2011/7/10 8:00,151.6,128.7,146.3,120.3,132.6,135.5,168.3,117.4,63.8,160.9,156.5,46.8,46.9
2011/7/10 11:00,151.4,128.7,146.4,119.6,132.6,135.6,169,118,63.7,161.3,156.9,46.8,46.9
2011/7/10 14:00,151.4,128.7,146.5,119.7,131.9,135,168.7,118.4,64,160.7,157.1,46.8,46.9
2011/7/10 17:00,151.2,128.8,146.4,119.2,132.1,134.7,168,118.3,64.2,160,156.6,46.8,46.9
2011/7/10 20:00,151.1,128.6,146.4,118.9,132.9,134.9,168.7,118.2,64.3,160.2,156.5,46.7,46.9
2011/7/10 23:00,150.9,128.5,146.6,117.6,136.7,134.9,169.5,117.8,64.1,160.7,157.1,46.7,46.9
2011/7/11 2:00,150.9,128.5,146.4,117.5,132,134.9,169.5,117.7,63.9,161.2,156.9,46.7,46.9
2011/7/11 5:00,150.9,128.6,146.3,117.4,131.1,134.7,170,117.3,64,160.5,157,46.7,46.9
2011/7/11 8:00,150.9,128.4,146.7,117.4,131.4,134.7,170.8,117.4,64,161.5,157,46.7,46.9
2011/7/11 11:00,151.2,128.4,147.2,117.5,130.9,134.8,170.6,118.1,64,161.4,157.4,46.7,46.9
2011/7/11 14:00,151.5,128.4,147.5,117.3,130.7,134.4,170.5,118.3,63.9,161.2,157,46.7,46.9
2011/7/11 17:00,151.2,128.1,148.5,117,130.9,134,170.5,118.1,63.8,161.3,156.6,46.7,46.9
2011/7/11 20:00,151.2,128,148.1,117.3,131,133.8,171.2,118,63.8,160,156.5,46.7,46.9
2011/7/11 23:00,151,127.7,148,117.6,131.4,134.1,171.3,118,63.7,160.7,156.1,46.7,46.9
2011/7/12 2:00,150.8,127.6,147.9,117.5,133.9,134.1,171.8,117.9,63.7,159.5,155.9,46.7,46.8
2011/7/12 5:00,150.7,127.5,147.9,117.8,138.1,133.9,171.8,117.4,63.6,159.2,155.9,46.7,46.9
2011/7/12 8:00,150.3,127.1,147.6,117.4,133.9,133.4,172.4,117.4,63.6,160.2,155.7,46.7,46.8
2011/7/12 11:00,150.3,127,147.6,117.9,137.4,132.9,172.8,118.2,63.8,159.2,155.6,46.7,46.8
2011/7/12 14:00,150.2,127.1,147.6,117.9,137,132.4,172.3,117.9,63.9,159,155.4,46.7,46.8
2011/7/12 17:00,150.2,127.4,147.6,117.9,136.9,132.2,172.2,118,63.8,158.8,155.8,46.7,46.8
2011/7/12 20:00,150.2,127.2,147.8,117.8,136.5,133.1,172.9,117.7,64,158.6,155.1,46.7,46.8
2011/7/12 23:00,149.8,127,148.1,117.3,135.9,132.9,172.4,118.1,63.9,158.2,154.9,46.7,46.8
2011/7/13 2:00,150,126.9,148.2,117.7,136.1,132.5,172.6,118.2,63.8,157.8,154.6,46.6,46.8
2011/7/13 5:00,149.7,126.6,148.5,117.6,136.3,132.4,172.4,118.3,63.8,157.9,154.7,46.6,46.8
2011/7/13 8:00,149.5,126.3,148.7,117.2,135.8,132.1,171.9,118.8,63.7,156.8,154.5,46.6,46.8
2011/7/13 11:00,149.6,126.4,149,117.1,136,132.3,172,119.4,63.8,157.8,154.3,46.6,46.8
2011/7/13 14:00,149.6,126.3,149.1,117.6,135.6,132.5,171.7,119.4,63.8,157.3,154,46.6,46.8
2011/7/13 17:00,149.5,126.1,149.2,117,134.9,132.7,171,119,63.7,156.5,153.9,46.6,46.8
2011/7/13 20:00,149.4,126,149.2,117,134.7,132.7,170.9,118.9,63.6,155.9,152.7,46.6,46.8
2011/7/13 23:00,149.2,125.8,149.1,116.8,134.1,133,171.3,118.7,63.4,156.7,152.3,46.6,46.8
2011/7/14 2:00,148.9,125.6,149.4,116.5,133.7,132.9,171.4,118.4,63.4,157,152,46.6,46.8
2011/7/14 5:00,148.8,125.5,149.5,116.2,135,133.4,171.1,118.3,63.3,157,151.9,46.6,46.8
2011/7/14 8:00,148.5,125.5,149.6,115.5,133,134.4,170.9,118.7,63.3,156.6,151.9,46.6,46.7
2011/7/14 11:00,148.1,125.4,149.7,115.2,133.9,136.3,171.3,119,63.5,156.8,151.4,46.6,46.7
2011/7/14 14:00,148,125.3,149.6,115.7,134.4,134.6,170.9,118.8,63.7,156.8,150.8,46.6,46.7
2011/7/14 17:00,147.9,125.3,150,115.5,134.4,134,170.6,118.5,63.7,156.2,152.8,46.6,46.7
2011/7/14 20:00,148,125.2,149.6,115.4,134.4,133.3,170.8,118.3,63.6,156.6,150.7,46.6,46.7
2011/7/14 23:00,141.9,124.5,148.7,115.2,134.6,131.4,169,117.6,63.6,154.6,149.7,46.6,46.7
2011/7/15 2:00,139.9,124.1,147.4,115,134,131.1,167.2,116.9,63.6,154.5,148.5,46.5,46.7
2011/7/15 5:00,140.7,123.9,146.9,114.7,133.2,131.7,166.4,116.9,63.6,153.8,147.8,46.5,46.7
2011/7/15 8:00,141.7,123.5,146.6,114.2,133.2,131.4,165.4,117.2,63.8,153.5,147.4,46.5,46.7
2011/7/15 11:00,143.9,123.3,146.4,113.7,132.5,130.8,165.2,117.1,63.9,153,147.2,46.5,46.7
2011/7/15 14:00,143.5,123.2,146.1,113.6,131.3,130.2,164.9,117,64,152.5,146.9,46.5,46.7
2011/7/15 17:00,143.4,123.2,145.9,113.6,130.6,129.9,164.6,117,63.9,152.5,146.6,46.5,46.7
2011/7/15 20:00,143.3,123.1,146.1,113.5,130.4,129.5,164.3,116.9,64,152.5,146.6,46.5,46.7
2011/7/15 23:00,143.2,123,146.3,113.2,129.7,129.3,165.2,116.7,63.8,152.2,146.5,46.5,46.7
2011/7/16 2:00,142.9,123,146.6,113.1,123.3,128.3,165.2,116.5,63.7,151.7,146.6,46.5,46.7
2011/7/16 5:00,142.6,122.7,146.6,113,121.5,128.1,165.3,116.9,63.7,151.3,146.6,46.5,46.7
2011/7/16 8:00,142.3,122.6,146.8,112.9,120.5,128.5,165.4,117.2,63.6,151.4,147,46.5,46.6
2011/7/16 11:00,142.1,122.3,146.6,113,120.2,128.6,165.5,117.2,63.6,151.5,146.4,46.5,46.6
2011/7/16 14:00,142,122.2,146.5,113,119.7,128.5,165.1,116.8,63.6,151.3,146.2,46.5,46.6
2011/7/16 17:00,141.8,122,146.6,114.3,118.7,129.1,164.9,116.7,63.9,150.9,146.1,46.5,46.6
2011/7/16 20:00,141.7,122.1,146.6,113.6,118.6,129.1,164,116.2,63.8,150.6,146.1,46.5,46.6
2011/7/16 23:00,141.6,122,146.6,113.6,118.6,128.7,164.1,115.9,63.7,149.6,146.1,46.5,46.6
2011/7/17 2:00,141.5,121.9,146.6,113,118.5,128.7,164.4,116.1,63.7,149.9,146.1,46.5,46.6
2011/7/17 5:00,141.5,121.7,146.6,113.3,118.4,128.5,164.1,116.4,63.8,149.7,145.9,46.5,46.6
2011/7/17 8:00,141.4,121.6,146.7,112.7,120.3,128.3,164.6,116.7,63.9,148.9,145.8,46.4,46.6
2011/7/17 11:00,141.2,121.6,146.8,112.9,120.6,128.5,164.4,116.7,64.1,149.6,145.8,46.4,46.6
2011/7/17 14:00,140.9,121.5,146.5,112.8,120.7,127.9,164.4,116.3,64.1,148.9,145.6,46.4,46.6
2011/7/17 17:00,140.6,121.2,146.4,112.6,120.7,127.7,164.1,116,64.1,149.3,145.3,46.4,46.6
2011/7/17 20:00,140.4,121.1,146.6,112.7,120.4,127.3,163.8,115.9,64,148.4,145.1,46.4,46.6
2011/7/17 23:00,140.3,120.9,146.6,112.4,120.6,127.3,163.9,116,64.1,148.2,145,46.4,46.6
2011/7/18 2:00,140.7,120.8,146.6,112.3,120.1,127.8,163.4,116.3,64,148.8,145,46.4,46.6
2011/7/18 5:00,139.7,120.6,146.6,112.2,119.8,127.6,163.4,116.6,63.9,148.1,145.1,46.4,46.6
2011/7/18 8:00,138.1,120.5,146.7,112.2,119.6,127.5,162.9,116.7,64.3,147.8,145,46.4,46.6
2011/7/18 11:00,137.2,120.4,146.8,111.9,119.7,127.5,162.9,115.7,64.2,148.2,144.8,46.4,46.6
2011/7/18 14:00,136.6,120.5,146.8,112.5,119.6,127.3,162.9,116.1,64.1,148.2,144.3,46.4,46.6
2011/7/18 17:00,135.8,120.4,146.8,112.8,120.1,126.6,162.4,116.2,64.1,148,143.7,46.4,46.6
2011/7/18 20:00,135.3,120.3,147.2,112.2,120.1,126.8,162.8,116.8,64,148,143.4,46.4,46.6
2011/7/18 23:00,135.1,120.4,147.4,111.9,120.5,126.3,162.6,116.6,64,147.8,143,46.4,46.6
2011/7/19 2:00,134.9,120,147.6,112.2,120.2,126.4,162.4,116.5,64,147.1,142.8,46.4,46.5
2011/7/19 5:00,135,119.9,147.6,112,120.1,126,162.2,117.2,64,146.5,142.6,46.4,46.5
2011/7/19 8:00,134.9,119.8,147.5,111.5,119.3,125.8,162.4,117.4,63.9,146.7,142.3,46.4,46.5
2011/7/19 11:00,134.9,119.8,147.6,111.5,119.4,126,163.1,117.9,64,147.1,141.9,46.4,46.5
2011/7/19 14:00,134.7,119.5,147.4,111.7,121.1,126,162.5,117.7,64,146.9,141.4,46.4,46.5
2011/7/19 17:00,134.7,119.4,147.1,111.4,119.6,125.8,162.2,117.6,63.9,146.1,141.1,46.4,46.5
2011/7/19 20:00,134.5,119.1,146.5,111.2,120.1,126.3,161.9,117.8,63.9,146.3,140.9,46.3,46.5
2011/7/19 23:00,134.3,119,146.4,111.2,119.7,125.9,161.6,117.6,63.9,145.8,140.5,46.3,46.5
2011/7/20 2:00,133.9,118.6,146.2,110.9,119.6,125.9,161.1,117.7,63.8,145.8,140,46.3,46.5
2011/7/20 5:00,135.4,118.4,146,111.2,119.6,125.9,161.7,117.9,63.7,145.2,139.1,46.3,46.5
2011/7/20 8:00,134.6,118.3,145.9,111,119.6,125.8,161,117.4,63.6,144.8,139,46.3,46.5
2011/7/20 11:00,134.5,118.2,145.9,111.2,119.6,125.7,160.9,117.2,63.6,144.8,139,46.3,46.5
2011/7/20 14:00,134.3,118,145.7,111.2,119.3,125.7,160.8,117.2,63.8,144.6,138.8,46.3,46.5,
2011/7/20 17:00,134.5,117.9,145.9,110.9,119.3,125.4,160.9,117,63.9,144.4,138.8,46.3,46.5,
2011/7/20 20:00,134.1,117.6,146,110.6,120.2,125.8,160.3,116,64,144.2,138.6,46.3,46.5,
2011/7/20 23:00,133.6,116.7,145.9,110.5,119.6,125.9,159.4,117.3,63.8,143.4,138.1,46.3,46.4,
2011/7/21 2:00,132.5,116.3,145.7,110.3,121.8,125.6,159.2,117.6,63.6,143.1,137.9,46.2,46.4,
2011/7/21 5:00,132.1,114.9,145.6,110.5,124.8,125.8,158.8,117.6,62.9,142.7,137.7,46.2,46.4,
2011/7/21 8:00,132.5,114.9,145.7,110.7,126.6,125.7,157.7,117.4,62.6,142,137.5,46.2,46.3,
2011/7/21 11:00,131.9,114.9,145.3,110.5,,,,,,140.7,137.4,,,Not available due to changeover of station power source
2011/7/21 14:25,131.2,114.7,145,110.4,123.1,124.4,156.9,116.8,62.3,140.6,137.3,,,Not available due to changeover of station power source
2011/7/21 15:20,,,,,,,,,,,,46.1,46.3,Not available due to changeover of station power source
2011/7/21 17:00,131.2,114.5,144.8,110.3,122,124.7,156.2,116.8,62.3,139.9,137.3,46.1,46.2,
2011/7/21 20:00,131,114.5,144.8,110.3,121.7,125,156.8,116.6,62.3,140.4,137.1,46.1,46.2,
2011/7/21 23:00,130.7,114.4,144.7,110.1,121.7,124.7,156.6,116.5,62.2,139.5,136.9,46,46.2,
2011/7/22 2:00,130.6,114,144.7,109.9,122.9,124.9,156.2,116.2,62.1,139.6,136.7,46,46.2,
2011/7/22 5:00,130.5,113.9,144.5,110,123.3,124.9,156.1,115.3,62,138.9,136.7,46,46.2,
2011/7/22 8:00,,,,,,,,,,,,,,Not available due to the overload shutdown of the bus circuit-breaker connected to Unit 3 and 4
2011/7/22 10:40,129.8,113.3,144.2,110,122.5,124.6,155.6,115.3,62.5,138.1,135.9,,,�V
2011/7/22 10:50,,,,,,,,,,,,46,46.1,�V
2011/7/22 14:00,129.4,113.4,144.1,109.9,123.3,124.6,155.2,115.9,62.8,137.9,136.1,46,46.1,
2011/7/22 17:00,129.1,113.2,143.9,109.4,121.3,124.3,154.8,115.2,62.8,137.7,135.9,46,46.1,
2011/7/22 20:00,128.8,113,143.8,109.7,120.9,124.1,154.9,114.3,62.8,137.3,136.1,46,46.1,
2011/7/22 23:00,128.4,113,143.6,109.4,119.9,124.3,153.6,114.5,62.8,137.5,136,45.9,46.1,
2011/7/23 2:00,128.1,112.8,143.5,109.5,119.7,124.2,153.7,114,62.6,137.1,135.7,45.9,46.1,
2011/7/23 3:20,127.9,112.9,143.4,109.8,118.9,124.3,153.1,113.9,62.6,137.3,135.6,,,Not available due to changeover of station power source
2011/7/23 3:50,,,,,,,,,,,,45.9,46.1,�V
2011/7/23 5:00,,,,,,,,,,,,,,�V
2011/7/23 7:00,127.4,113.1,143.2,109.4,,,,,,136.4,135.4,,,�V
2011/7/23 8:00,,,,,,,,,,,,,,�V
2011/7/23 10:30,127.1,112.5,142.7,109.2,118.5,123.4,152.4,114.3,62.4,135.8,134.9,45.9,46.1,
2011/7/23 14:00,124.9,112.7,142.7,109.1,117.5,123.8,152.3,114.7,62.4,135.9,135.1,45.9,46.1,
2011/7/23 17:00,123.4,113.1,142.6,109.1,117.1,123.8,152.1,114.9,62.7,135.3,134.7,45.9,46,
2011/7/23 20:00,123,113,142.6,108.7,116.6,123.5,151.9,115.1,62.6,135,134.7,45.9,46,
2011/7/23 23:00,122.7,112.7,142.4,108.7,116,123.5,151.9,114.8,62.6,134.9,134.5,45.9,46
2011/7/24 2:00,124.2,112.4,142.3,108.4,115.9,123.3,151.6,115,62.5,134.4,134.3,45.9,46
2011/7/24 5:00,126.5,112.4,142.2,108.3,115.6,123.6,151.5,115,62.3,134.7,134.3,45.9,46
2011/7/24 8:00,126.3,112.3,142.2,108.3,115.4,123.4,150.6,115.2,62.5,134.1,134.1,45.9,46
2011/7/24 11:00,126.5,112.3,142.1,108.3,115.4,123.2,151,115.3,62.4,133.7,134.1,45.9,46
2011/7/24 14:00,124.7,112.3,142.2,108.3,115.7,123.3,150.9,115.1,62.3,133.8,134,45.9,46
2011/7/24 17:00,123.3,112.2,142.1,108.6,116,123,150.6,115.1,62.5,133.4,134,45.9,46
2011/7/24 20:00,122.5,112.1,142.1,108.5,116.3,122.9,150.8,114.8,62.4,133.1,134,45.8,46
2011/7/24 23:00,122,112,141.9,108.4,116.2,123.4,151,114.8,62.3,133.1,134,45.8,46
2011/7/25 2:00,121.4,112.1,141.8,108.4,116.1,123.4,149.8,115.2,62.2,132.7,134.1,45.8,46
2011/7/25 5:00,120.5,112,141.7,108.3,113.6,124.2,150.7,114.5,62.2,132.6,134,45.8,46
2011/7/25 8:00,120.6,111.7,141.6,108.5,113.8,124.2,150.5,114.6,62.3,132.2,134.6,45.8,46
2011/7/25 11:00,120.6,111.8,141.5,108.7,113,124.4,150.7,114.8,62.6,132.5,134.4,45.8,46
2011/7/25 14:00,120.3,111.8,141.5,108.6,112.4,123.8,149.6,115,62.6,131.8,134.6,45.8,46
2011/7/25 17:00,120.1,111.8,141.5,108.5,112.3,123.2,149.5,114.6,62.6,132.1,134.4,45.8,46
2011/7/25 20:00,120.3,111.8,141.5,108.7,112.6,123.1,150.4,114.6,62.9,131.8,134.6,45.8,46
2011/7/25 23:00,120.4,111.7,141.5,108.7,112.4,123,149.7,114.5,62.7,131.5,134.4,45.8,46
2011/7/26 2:00,120.7,111.7,141.4,108.7,112.5,123.2,150.1,114.3,62.6,131.5,134.1,45.8,46
2011/7/26 5:00,120.9,111.6,141.3,108.4,112.5,123,149.8,114.5,62.5,131.2,134.1,45.8,46
2011/7/26 8:00,121.7,111.6,141.2,108.3,112.4,124.1,149.9,114.7,62.5,131.1,133.8,45.8,46
2011/7/26 11:00,123.7,111.6,141.2,108.1,112.5,124.4,149,115,62.6,131.1,133.7,45.8,46
2011/7/26 14:00,124.8,111.6,141.2,108,112.4,124,149.1,115,62.7,130.7,133.6,45.8,46
2011/7/26 17:00,125.1,111.5,141.1,107.8,112.3,124.1,149.5,114.9,62.9,131,133.2,45.8,46
2011/7/26 20:00,125.3,111.5,141.2,107.9,112.4,124,150,114.5,62.9,131,133.1,45.8,46
2011/7/26 23:00,125.2,111.5,141,108,112.5,123.5,149.5,114.3,62.8,130.9,133.2,45.8,46
2011/7/27 2:00,125,111.4,141,108.1,112.5,123.7,149.9,114.2,62.7,130.8,133.3,45.8,46
2011/7/27 5:00,125,111.4,140.9,107.9,112.5,123.8,148.6,114.4,62.8,130.7,132.8,45.8,46
2011/7/27 8:00,125,111.3,140.8,107.9,112.7,123.7,149.1,114.3,62.7,130.3,132.6,45.8,46
2011/7/27 11:00,124.9,111.1,140.6,107.9,112.4,123.8,148.4,113.9,62.7,130.2,132.7,45.8,45.9
2011/7/27 14:00,124.8,111.2,141,107.8,112.4,123.5,148.6,113.8,62.9,129.9,132.3,45.8,45.9
2011/7/27 17:00,124.8,111.3,141,108,112.3,123.5,148.9,113.8,63,130,132.3,45.8,45.9
2011/7/27 20:00,124.7,111.2,140.9,107.8,112.3,123,149,112.5,62.9,129.9,132.1,45.8,46
2011/7/27 23:00,124.7,111.1,140.8,107.7,112.3,123.2,149.6,112.6,62.9,129.3,131.6,45.8,45.9
2011/7/28 2:00,125,111,140.5,107.7,112.4,123.2,148.9,112.8,62.9,129.2,131.6,45.8,45.9
2011/7/28 5:00,124.9,110.9,140.3,107.5,112.6,123.2,148.3,112.5,62.8,129.1,131.6,45.8,45.9
2011/7/28 8:00,125,110.9,140.1,107.5,112.7,123.1,148.2,112.4,62.9,128.7,131.4,45.8,45.9
2011/7/28 11:00,124.9,110.8,140.3,107.5,112.7,122.9,147.8,112.3,62.8,128.5,131.1,45.8,45.9
2011/7/28 14:00,124.8,110.7,140.3,107.5,112.6,122.6,148.2,112.1,62.9,128.5,131,45.8,45.9
2011/7/28 17:00,124.6,110.8,140.3,107.3,112,121.4,147.7,112.2,63.1,128.3,130.6,45.8,45.9
2011/7/28 23:00,124.5,110.5,140,107.3,111.8,121,147,111.7,62.9,127.7,130.3,45.8,45.9
2011/7/29 5:00,124.3,110.3,139.8,107.3,111.5,121.1,146.6,111.7,62.9,127.2,130.1,45.8,45.9
2011/7/29 11:00,124,110.1,139.4,107.1,111.5,122.2,146.3,111.8,63,127.1,129.8,45.8,45.9
2011/7/29 17:00,123.8,110,139.2,107,111.1,121.7,146.2,111.8,63.1,126.6,129.5,45.8,45.9
2011/7/29 23:00,123.5,110.1,139,106.6,111,121.5,145.9,111.5,62.9,126.4,129.9,45.8,45.9
2011/7/30 5:00,123.3,109.8,138.7,106.3,110.9,120.7,146.1,111.1,62.9,125.8,129.3,45.8,45.9
2011/7/30 11:00,123.2,109.7,138.4,106.1,111.2,120.4,145.7,110.8,62.8,125.5,129,45.8,45.9
2011/7/30 17:00,122.9,109.5,138,106.1,111.6,120,145,110.5,62.7,125.3,128.9,45.8,45.9
2011/7/30 23:00,122.8,109.3,137.7,106,112.2,119.3,144.5,109.8,62.4,124.7,129,45.7,45.9
2011/7/31 5:00,122.4,109,137,106.8,112.6,120.1,144.9,111.4,62.5,124.6,129.6,45.7,45.9
2011/7/31 11:00,122.7,109.6,136.8,106.8,112.9,119.7,145.4,110.8,62.7,124.3,129.5,45.7,45.9
2011/7/31 17:00,122.4,109.4,136.6,106.3,113.6,119.4,144.3,110.8,62.6,124,129.2,45.7,45.9
2011/7/31 23:00,122.2,109.2,136.3,106.3,113.8,119.4,144.5,110.6,62.5,123.6,128.7,45.7,45.9
2011/8/1 5:00,121.7,108.9,136,106.5,113.6,119.5,143.8,110.2,62.2,123.5,128.4,45.7,45.8
2011/8/1 11:00,121.4,108.6,135.7,106.6,112.9,120,142.8,109.9,62,122.9,128.4,45.7,45.8
2011/8/1 17:00,121,108.4,135.3,106.5,112.4,120.1,140.9,109.7,62,122.9,128.2,45.7,45.8
2011/8/1 23:00,120.7,108.1,135,106.4,111.9,119.9,140.4,109.4,61.8,122.6,127.9,45.7,45.8
2011/8/2 5:00,120.3,107.9,134.5,106.4,112.2,119.8,140.7,109,61.8,121.8,127.6,45.7,45.8
2011/8/2 11:00,120,107.5,134.3,106.2,112.3,119.7,139.4,108.7,61.8,121.4,127.5,45.7,45.8
2011/8/2 17:00,119.8,107.3,133.8,106.1,112.6,118.5,138.7,108.6,62.1,121.2,127.2,45.6,45.8
2011/8/2 23:00,119.6,107.2,133.3,106.1,112.6,118.6,137.7,108.2,62.1,120.5,126.6,45.6,45.8
2011/8/3 5:00,119.4,106.9,132.9,106.5,112.4,117.7,137.1,107.8,61.8,119.9,126.3,45.6,45.8
2011/8/3 11:00,119.5,107,132.6,110.1,112.7,117.5,134.8,107.2,61.9,119.8,126.5,45.6,45.8
2011/8/3 17:00,118.9,106.9,132,109.9,112.6,117.1,134.3,107.1,62.1,119.3,126.3,45.6,45.8
2011/8/3 23:00,116.7,106.6,131.7,109.5,112.8,116.6,133.8,107.1,62.1,119,126,45.6,45.8
2011/8/4 5:00,116.2,106.6,131.4,108.2,112.8,116.5,135.5,107.4,62,118.8,125.7,45.6,45.8
2011/8/4 11:00,116,106.3,131.1,108.1,112.9,116.3,133.4,106.5,62,118.2,125.8,45.6,45.8
2011/8/4 17:00,116.8,106.2,131.1,108.9,113.8,116.3,132.1,106.4,62.2,117.5,125.5,45.6,45.8
2011/8/4 23:00,116.5,106.1,131,108.6,112.1,116.1,131.2,106.1,62.3,117.3,125.1,45.6,45.7
2011/8/5 5:00,116.1,105.9,130.8,108.1,112.1,116.2,131.2,105,62.2,117.4,124.8,45.6,45.7
2011/8/5 11:00,114.4,105.8,130.7,107.6,111.6,116.2,130.1,104.4,62.1,117.4,124.6,45.6,45.7
2011/8/5 17:00,114.1,105.8,130.7,107.6,111.1,115.9,128.3,103.9,62.1,117.1,124.6,45.6,45.7
2011/8/5 23:00,115.2,105.7,130.8,107.6,111.2,115.9,127.6,103.6,62.3,117.1,124.8,45.6,45.7
2011/8/6 5:00,115.6,105.6,130.6,107.4,111.9,115.6,127.7,103.5,62.1,117,124.4,45.6,45.7
2011/8/6 11:00,115.4,105.6,130.7,107.4,110.8,115.8,131,103.8,62.2,117.3,124.2,45.6,45.7
2011/8/6 17:00,115.9,105.5,130.7,107.7,110.2,114.7,125.6,103.9,62.3,116.2,124.1,45.6,45.7
2011/8/6 23:00,115.6,105.4,130.6,107.9,109.5,113.1,120.2,103,62.3,115.4,124.1,45.6,45.7
2011/8/7 5:00,115.4,105.3,130.5,107.9,108.9,111.9,118.8,103.2,62.2,114.9,124.1,45.6,45.7
2011/8/7 11:00,115.5,105.2,130.3,106.8,109,111.4,118.5,102.4,62.2,114.5,124,45.6,45.7
2011/8/7 17:00,116.1,105.2,130,106.7,108.4,111.2,115.3,103.2,62.3,114.3,123.7,45.6,45.7
2011/8/7 23:00,115.8,105.2,130.3,105.8,107.8,111.1,114,103,62.3,114,123.7,45.6,45.7
2011/8/8 5:00,116.2,105.1,130.3,105.3,108,111,113.5,103.1,62.2,113.5,123.7,45.6,45.7
2011/8/8 11:00,116.3,104.9,130.3,105.3,107.7,110.7,112.9,103,62.2,113.1,123.6,45.6,45.7
2011/8/8 17:00,116.6,104.9,130.3,104.9,107.4,110.8,112.1,102.8,62.2,112.8,124.1,45.6,45.7
2011/8/8 23:00,116.9,104.9,130.2,104.7,107.3,110.9,111.9,102.2,62.2,112.6,123.9,45.6,45.7
2011/8/9 5:00,114.3,104.8,130,104.7,107.2,110.7,111,102.2,62.1,112.4,123.7,45.6,45.7
2011/8/9 11:00,115.2,104.8,129.9,104.9,106.8,110.7,110.3,102,62.1,112.4,123.7,45.6,45.7
2011/8/9 17:00,113.7,104.8,129.9,104.8,107.2,110.5,109.5,102.1,62.2,112.3,123.7,45.6,45.7
2011/8/9 23:00,114.2,104.6,129.8,104.6,107.4,111.1,110.2,101.8,62.3,112.2,123.5,45.6,45.7
2011/8/10 5:00,115.5,104.5,129.5,105,107.4,111.6,108.5,102,62.2,112.6,123.3,45.6,45.7
2011/8/10 11:00,116.3,104.5,129.5,104.8,107.2,112.1,108,102,62.8,112.8,123.7,45.6,45.7
2011/8/10 17:00,116.2,104.6,129.4,104.8,107.2,112.5,108.8,102.1,62.7,112.8,123.4,45.6,45.7
2011/8/10 23:00,116.1,104.5,129.4,104.9,107,112.7,108.2,102,63.2,112.7,123,45.6,45.7
2011/8/11 5:00,115.7,104.4,129.1,104.9,106.7,112,108.1,101.9,62.9,111.8,123.1,45.6,45.7
2011/8/11 11:00,115.6,104.3,129,104.6,106.3,111.6,108.1,101.7,63.3,111.7,122.6,45.6,45.8
2011/8/11 17:00,114,104.4,128.9,104.7,106.8,111.4,107.3,101.9,63.5,111.5,122.2,45.6,45.8
2011/8/11 23:00,112.2,104.3,128.9,104.7,106,111.5,108,101.9,63.1,111.4,122.2,45.6,45.8
2011/8/12 4:20,,,,,,,,,,,,45.6,45.8
2011/8/12 5:00,111,104.7,128.8,104.8,107.7,111,106,101.2,62.9,111.8,122,,
2011/8/12 11:00,110.5,105,128.8,104.7,111.7,111.4,107,101.5,63.4,112.1,121.9,45.6,45.8
2011/8/12 17:00,109.5,104.7,128.9,104.6,112,111.9,106.4,101.8,63.6,112.4,122,45.6,45.8
2011/8/12 23:00,108.6,104.4,128.8,104.8,112.2,111.7,107.2,101.8,62.9,112.4,122,45.6,45.8
2011/8/13 5:00,108.2,104.2,128.7,104.6,112.5,111.8,107,101.7,62.5,112.6,122,45.6,45.8
2011/8/13 11:00,108.1,104.1,128.7,104.3,112.8,112.2,106.4,101.9,62.8,112.8,122.1,45.6,45.8
2011/8/13 17:00,108,104.1,128.6,104.3,112.2,112.4,106,101.7,62.8,112.8,121.7,45.6,45.8
2011/8/13 23:00,107.8,104,128.5,104.3,112.1,112.5,106,101.5,62.7,112.7,121.6,45.6,45.8
2011/8/14 5:00,107.7,103.9,128.2,104.2,111.7,112.2,105.8,101.7,62.7,112.3,121.5,45.6,45.8
2011/8/14 11:00,107.6,103.9,128,104,111.1,112,105.2,101.8,62.6,112.3,121.2,45.6,45.8
2011/8/14 17:00,107.5,103.8,127.7,104.2,111.1,111.8,104.9,101.2,62.7,111.9,120.8,45.6,45.8
2011/8/14 23:00,107.5,103.5,127.7,104.2,111.1,111.7,104.4,101.3,62.8,111.6,120.7,45.6,45.8
2011/8/15 5:00,107.4,103.3,127.4,104,110.8,111.6,103.7,101.2,62.6,111.5,120.3,45.6,45.8
2011/8/15 11:00,107,102.9,126.9,103.9,110.9,111.4,103.9,100.9,62.7,111.5,120.2,45.6,45.8
2011/8/15 17:00,107.2,103.3,126.9,103.9,110.8,111.4,104.1,101,62.9,111.6,119.9,45.6,45.8
2011/8/15 23:00,107.1,103.1,126.8,103.4,110.5,111.2,104.2,101,62.7,111.6,119.8,45.6,45.8
2011/8/16 5:00,106.9,102.6,126.5,103.4,110.7,111.3,103.7,100.9,62.6,110.2,119.6,45.6,45.8
2011/8/16 11:00,106.8,102.4,126.4,103.6,110.8,111.1,103.5,101.2,62.9,109.8,119.2,45.6,45.8
2011/8/16 17:00,106.6,102.2,126.1,103.7,110.6,111.1,102.1,100.9,62.9,110.1,118.8,45.7,45.9
2011/8/16 23:00,106.4,102.2,126,103.8,110.5,111.2,102.5,101.2,62.8,109.5,118.7,45.7,45.9
2011/8/17 5:00,106.3,102,126,103.3,110.7,111,103.2,101.3,63.3,109.3,118.3,45.7,45.9
2011/8/17 11:00,106.3,101.9,125.8,103.6,110.7,111,103.3,101.1,63.1,109.4,118.2,45.7,45.9
2011/8/17 17:00,106.2,101.6,125.8,103.5,110.9,110.9,102.4,101.2,63.1,109.5,118.1,45.7,45.9
2011/8/17 23:00,106.1,101.4,125.7,103.5,110.8,110.9,102.8,101.2,62.9,110.1,117.8,45.7,45.9
2011/8/18 5:00,106.2,101.1,125.6,103.9,111,110.9,102.1,101.4,63,110,117.7,45.7,45.9
2011/8/18 11:00,106.1,101,125.5,103.9,111.1,110.8,102.2,101.4,63,110.3,117.9,45.7,45.9
2011/8/18 17:00,106.3,101.1,125.9,104.3,110.8,111,103.6,101.4,62.9,110.6,117.9,45.7,45.9
2011/8/18 23:00,106.6,101.3,126.1,104.2,110.8,111.1,103.5,101.6,62.7,111.3,118.1,45.7,45.9
2011/8/19 5:00,107.1,101.5,126.4,104.1,111.2,111.2,103.9,101.8,62.5,112.3,118.4,45.7,45.9
2011/8/19 11:00,107.3,101.4,126.4,104,112,111.4,103.1,101.5,62.1,112.5,118.8,45.7,45.9
2011/8/19 17:00,107.7,101.3,126.3,104,111.1,111.5,102.7,101.8,62.1,110.9,119.6,45.7,45.9
2011/8/19 23:00,107.8,101.4,126.4,104,111.1,111.3,103.2,102.1,61.9,111.1,119.6,45.7,45.9
2011/8/20 5:00,107.8,101.3,126.5,103.8,111.1,111.8,104.4,102.2,61.7,111.2,120.1,45.7,45.9
2011/8/20 11:00,108,101.4,126.4,103.9,110.9,111.9,103.8,102.5,61.8,111.5,120.3,45.7,45.9
2011/8/20 17:00,108.2,101.6,126.6,104.1,110.6,112.1,104.3,102.5,61.7,112.2,120.3,45.7,45.9
2011/8/20 23:00,108.5,101.9,127,104.6,110.8,112.4,105.2,102.4,61.5,113.1,121.7,45.7,45.9
2011/8/21 5:00,108.8,102.3,127.4,104.8,111,113,105.4,102.7,61.3,111.8,122,45.7,45.9
2011/8/21 11:00,108.9,102.1,127.5,104.7,111.9,112.9,104,102.1,60.9,111.4,122.6,45.7,45.9
2011/8/21 17:00,109.2,102.4,127.8,105.4,112.4,113.4,105,103.2,61.1,111.3,123.3,45.7,45.9
2011/8/21 23:00,109.4,102.5,128,105.6,113.4,113.5,106.5,102.8,60.9,110.9,123.5,45.7,45.9
2011/8/22 5:00,109.4,102.5,128,105.7,113.5,113.8,106.7,103,60.6,110.4,123.6,45.7,45.9
2011/8/22 11:00,109.5,102.6,127.8,106,113.5,113.9,107.3,103,60.8,110.1,123.6,45.6,45.8
2011/8/22 17:00,109.7,102.6,127.8,106.2,113.3,114.2,107.9,102.7,60.8,110,124.4,45.6,45.8
2011/8/22 23:00,110,102.8,127.7,106.8,113.3,113.8,107.1,102.5,60.5,109.8,124.1,45.6,45.8
2011/8/23 5:00,110.3,102.8,127.2,107,112.9,113.8,107.3,102.5,60.4,109.7,123.6,45.6,45.8
2011/8/23 11:00,110.7,102.8,127.2,107.3,112.4,113.7,106.6,102.4,60.4,109.5,123.9,45.6,45.8
2011/8/23 17:00,111,102.8,127.1,107.6,111.9,114,107.3,102.5,60.6,109.4,124.2,45.6,45.8
2011/8/23 23:00,111.4,104.3,127.3,107.6,111.6,114,106.4,102.4,60.6,109.2,123.8,45.6,45.8
2011/8/24 5:00,111.6,104.9,127.5,107.9,111.3,114.4,108.2,102.6,60.5,109.1,124,45.5,45.7
2011/8/24 11:00,112,105,127.8,108.2,111.2,114.3,106.3,102.1,60.6,109,124.2,45.5,45.7
2011/8/24 17:00,112.2,105.3,127.9,108.4,111.1,114.4,106.4,101.9,60.7,109,124.3,45.5,45.7
2011/8/24 23:00,112.5,105.5,127.9,108.3,110.9,114.6,106.9,102.3,60.7,109.2,124.3,45.5,45.7
2011/8/25 5:00,112.9,105.4,127.9,108.4,110.7,114.7,106.1,102.4,60.6,109.3,124.1,45.5,45.7
2011/8/25 11:00,113,105.5,128.3,108.4,110.6,114.7,106.3,102.5,60.7,109.4,123.6,45.5,45.7
2011/8/25 17:00,113.2,105.6,128.4,108.7,110.9,114.9,106.4,102.5,61,109.6,123.9,45.5,45.7
2011/8/25 23:00,113.3,105.4,128.5,109,110.9,114.9,106.7,102.5,60.8,109.7,124,45.5,45.7
2011/8/26 5:00,113.1,105.2,128.7,109.3,110.8,114.9,106.6,102.6,60.7,109.8,123.8,45.4,45.6
2011/8/26 11:00,113.4,105.3,129.1,109.4,110.6,115.1,106.8,102.9,60.4,109.8,123.9,45.4,45.6
2011/8/26 17:00,113.4,105.5,129.2,108.7,110.6,115.1,107,103.1,60.3,109.8,124.1,45.4,45.6
2011/8/26 23:00,113.6,105.6,129.2,108.7,110.4,115.4,107.4,103,60.2,110,124.3,45.4,45.6
2011/8/27 5:00,113.7,105.8,129.1,109.1,110.5,115.1,107.6,103.1,60,109.7,124.5,45.4,45.6
2011/8/27 11:00,113.9,105.8,129.1,108.8,110.4,115.3,107.8,103.2,60.1,109.9,124.7,45.4,45.6
2011/8/27 17:00,114.3,106.5,129,109,110.8,115.1,108.3,103.4,60.2,110,124.6,45.4,45.5
2011/8/27 23:00,114.5,106.6,128.8,109.1,110.6,115.4,109,103.6,60.1,110,124.7,45.3,45.5
2011/8/28 5:00,114.7,106.8,128.7,109.1,111.1,115.6,108.8,103.7,59.9,109.9,124.3,45.3,45.5
2011/8/28 11:00,115,106.9,129.3,109.1,110.4,115.3,108.7,104.1,60.1,109.8,124.5,45.3,45.5
2011/8/28 17:00,115,107,128.9,109.1,110.4,115.3,109.9,104.4,60.2,110,124.3,45.3,45.5
2011/8/28 23:00,115.2,107.3,128.9,109.1,110.3,115.3,109.5,104.4,60.2,109.8,124.8,45.3,45.4
2011/8/29 5:00,115.5,107.2,127.7,109.3,110.2,115.4,110.3,104.3,59.9,110,124.4,45.2,45.4
2011/8/29 11:00,115.9,107.1,127.6,109.2,109.5,115.1,109.6,103.9,60.2,109.7,124.1,45.2,45.4
2011/8/29 17:00,116.1,107.2,127.4,109.5,109.4,115,109.7,103.7,60.3,109.7,124.3,45.2,45.4
2011/8/29 23:00,116.3,106.8,127.4,109.5,109.4,115.1,109.9,103.8,60.2,109.7,124.1,45.2,45.4
2011/8/30 5:00,116.6,106.9,127.1,109.3,109.2,115,109.9,103.8,59.9,109.7,124.4,45.2,45.4
2011/8/30 11:00,118.6,107,127.1,109.3,109,114.9,110.4,104,60.2,109.5,124.2,45.1,45.3
2011/8/30 17:00,118.8,107.1,127.2,109.3,109.3,114.8,110.9,104.2,60.3,109.6,123.8,45.1,45.3
2011/8/30 23:00,118.7,107,127.2,109.3,109.2,114.9,111.1,104.4,60.2,109.5,123.9,45.1,45.3
2011/8/31 5:00,118.7,106.9,127.1,109.3,109.2,114.6,111.5,104.4,60.1,109.4,123.9,45.1,45.3
2011/8/31 11:00,118.6,106.9,127,109.2,109,114.6,111.2,104.8,60.3,109.5,124,45.1,45.3
2011/8/31 17:00,118.5,106.9,127,109.4,109.5,114.5,111.4,104.5,60.5,109.3,123.8,45,45.2
