"[Note]:Some indicators might not be functioning properly beyond the normal condition for usage affected by the earthquake and subsequent events. We comprehensively evaluate situation in plants using all the available information from indicators and also focusing on trends, taking uncertainty of indicators into consideration.",,,,,,,,,,,,,,
2011/8/31 23:00,118.6,107,126.9,109.6,109.8,114.4,111.9,104.4,60.5,109.1,123.5,45,45.2
2011/9/1 5:00,118.8,107.1,126.7,109.5,108.9,114.3,112.1,105,60.4,109.4,122.2,45,45.2
2011/9/1 11:00,118.8,107.1,126.6,109.8,108.9,114.2,112.2,104.7,60.3,109.5,122.2,45,45.2
2011/9/1 17:00,118.8,107,126.5,109.9,108.9,114.1,111.7,104.9,60.6,109.6,121.9,45,45.2
2011/9/1 23:00,118.1,106.6,126,110.8,109,113.9,110.6,104.6,60.7,109.6,121.5,45,45.2
2011/9/2 5:00,117.5,106.3,125,110.4,108.9,113.4,110.5,104.4,60.7,109.3,120.5,44.9,45.1
2011/9/2 11:00,117.1,106,124.2,110,109.7,113,109.5,104,60.7,109.2,120.2,44.9,45.1
2011/9/2 17:00,116.8,105.4,123.1,109.4,108.2,112.7,108.7,103.8,60.8,108.8,120.1,44.9,45.1
2011/9/2 23:00,116.5,104.8,122,108.9,107.8,112.1,107.9,103.3,60.7,108.3,119.7,44.9,45.1
2011/9/3 5:00,115.7,104.1,121,107.7,107.7,111.6,106.8,102.9,60.7,108.1,118.5,44.9,45.1
2011/9/3 11:00,114.8,103.4,120,106.8,107.2,111,106.2,102.2,60.6,107.7,117.9,44.9,45.1
2011/9/3 17:00,113.7,102.6,118.8,105.6,107.1,110.5,105.3,102,60.7,107,116.5,44.8,45.1
2011/9/3 23:00,112.6,101.4,117.4,104.2,106.3,109.5,104.9,101.2,60.7,106.4,115.9,44.8,45
2011/9/4 5:00,111.5,100.4,116.1,102.7,106,108.8,103.6,100.5,60.7,105.4,114.8,44.8,45
2011/9/4 11:00,110.5,99.3,114.4,101.4,105.1,107.8,103.3,99.9,61,105.6,113.1,44.8,45
2011/9/4 17:00,109.5,98.3,113.2,100.6,104,106.7,100.2,99.5,61.2,104.5,111.8,44.8,45
2011/9/4 23:00,108.4,97.2,111.9,99.4,103.3,105.4,99.6,98.9,61.1,102.8,110.6,44.8,45
2011/9/5 5:00,107.3,96,110.5,98.4,102.3,103.7,98.2,97.6,61.2,101.7,110.4,44.8,45
2011/9/5 11:00,106.2,95.2,109.9,97.4,101.5,102.6,96.9,97.3,61.3,101.1,108.7,44.8,45
2011/9/5 17:00,105.3,94.7,109.9,96.9,101.1,101.8,96.6,96.9,61.5,100.5,107.4,44.8,45
2011/9/5 23:00,104.8,94.4,109.2,96.8,100.7,101.4,96.2,96.7,61.3,100.2,107.5,44.8,45
2011/9/6 5:00,104.4,94.3,109.1,96.6,100.7,101,95.5,96.8,61.3,99.9,106.7,44.7,45
2011/9/6 11:00,104,94,108.8,96.4,100.7,100.6,95.8,96.7,61.3,99.6,106.5,44.7,45
2011/9/6 17:00,103.8,93.9,108.6,96.3,100.7,100.3,95.6,96.5,61.8,99.6,106.8,44.7,45
2011/9/6 23:00,103.4,93.8,108.3,96.2,101.4,100.2,95,96.6,61.3,99.2,106.4,44.7,44.9
2011/9/7 5:00,103.2,93.5,107.8,96.1,102.4,100,94.6,96.5,61.2,99.3,106.5,44.7,44.9
2011/9/7 11:00,103,93.2,107.3,95.9,101.9,99.7,94,96.5,61.4,99.1,106.1,44.7,44.9
2011/9/7 17:00,103,93.1,107.3,96.2,101.9,99.6,93.9,96.5,61.5,99.1,105.9,44.7,44.9
2011/9/7 23:00,103,93.1,107.3,96.5,102.1,100.1,95.2,97,61.1,99.3,106.9,44.7,44.9
2011/9/8 5:00,103.2,92.8,107.3,96.7,101.9,100.3,95.8,97.3,61.1,99.4,106.4,44.7,44.9
2011/9/8 11:00,103.7,93.2,107.4,97,102.2,100.5,97.6,97.5,61.3,99.8,106.6,44.7,44.9
2011/9/8 17:00,104.2,93.4,107.7,97.3,102.1,100.6,98,97.4,61.5,100,107.5,44.7,44.9
2011/9/8 23:00,104.5,93.5,107.7,97.5,102.5,100.6,98.1,97.4,61.2,100.2,106.8,44.7,44.9
2011/9/9 5:00,104.7,93.7,107.8,97.5,103.8,100.9,98.3,97.5,60.9,100.6,107.5,44.7,44.9
2011/9/9 11:00,104.9,93.7,107.9,97.6,103.6,101.1,98.7,97.3,60.9,101,108,44.7,44.9
2011/9/9 17:00,105.2,94,108.1,97.9,104,101.2,98.2,97.4,61.3,101.2,108.4,44.7,44.9
2011/9/9 23:00,105.5,94.2,108.2,97.9,105.1,101.4,98.6,97.5,61.4,101.6,108.7,44.6,44.9
2011/9/10 5:00,105.7,94.4,108.3,97.9,106.2,101.6,98.6,97.7,61.2,101.5,109.2,44.6,44.8
2011/9/10 11:00,106.1,94.6,108.3,98,107,101.8,99,97.9,61.3,101.7,109.5,44.6,44.8
2011/9/10 17:00,106.5,94.7,108.2,98.3,107.3,101.9,99,97.8,61.3,101.4,109.6,44.6,44.8
2011/9/10 23:00,106.8,95,108.3,98.4,107.4,102,99.5,97.9,61.4,101.3,110,44.6,44.8
2011/9/11 5:00,106,94.6,108.2,98.5,107.6,102,99.2,97.7,61.1,101.5,110.1,44.6,44.8
2011/9/11 11:00,105.1,94.3,107.9,98.4,107.2,102.1,99.4,97.6,61.1,101.7,110.1,44.6,44.8
2011/9/11 17:00,104.6,94.2,107.8,98.5,107.3,102.1,99,97.6,61,101.6,110.4,44.6,44.8
2011/9/11 23:00,103.9,94,107.5,98.5,106.5,102.1,98.3,98.2,60.8,101.7,110.5,44.6,44.8
2011/9/12 5:00,103.8,94.1,107.3,98.5,106.7,102.1,98.8,98.2,60.7,101.7,110.7,44.6,44.8
2011/9/12 11:00,103.8,94.2,107.2,98.5,106.5,102.3,98.3,98.3,61,101.7,110.7,44.6,44.8
2011/9/12 17:00,104,94.3,107.5,98.6,106.7,102.4,98.2,98.3,61,101.6,110.6,44.6,44.8
2011/9/12 23:00,104.4,94.7,108.1,98.9,106,102.6,99.2,98.6,61,101.7,111.2,44.6,44.8
2011/9/13 5:00,104.9,94.9,108.2,99.3,105.7,102.9,99.7,98.9,60.9,101.9,112.2,44.6,44.8
2011/9/13 11:00,105.4,95.2,108.6,99.6,105.9,103.2,99.3,99.3,60.9,102.1,113,44.6,44.8
2011/9/13 17:00,105.7,95.4,109,100,105.5,103.2,100.8,99.9,61.1,102.2,113.4,44.6,44.8
2011/9/13 23:00,105.7,95.6,109.5,100.6,106,103.5,101.6,100,60.9,102.9,114,44.6,44.8
2011/9/14 5:00,105.7,95.6,110,100.8,105.7,103.8,101.9,100.3,60.8,103.7,114.5,44.6,44.8
2011/9/14 11:00,105.8,95.7,110.5,101.3,105.8,103.9,101,100.7,60.9,103.8,114.6,44.6,44.8
2011/9/14 17:00,105.9,95.9,111,101.6,106.4,104.2,102.4,100.8,60.9,103.8,115,44.6,44.8
2011/9/14 23:00,106.3,96,111.4,101.8,106.5,104.5,101.7,101.2,60.6,104.2,115.4,44.6,44.8
2011/9/15 5:00,106.3,96.3,111.8,102.5,106.7,104.5,101.7,101.4,60.2,104.1,115.4,44.5,44.8
2011/9/15 11:00,105.8,96.8,112.1,103,106.9,104.9,102.4,101.7,60.2,104.3,115.2,44.5,44.8
2011/9/15 17:00,106,97,112.5,103.4,107,104.9,102.3,101.8,60.3,104.3,115.2,44.5,44.7
2011/9/15 23:00,106.1,97.2,112.6,103.3,107,105.2,102.8,102,60.2,104.4,115.1,44.5,44.7
2011/9/16 5:00,106.6,97.6,113,103.3,107.1,105.2,103.6,101.7,60.1,104.3,115,44.5,44.7
2011/9/16 11:00,107,97.8,113.2,103.4,107.2,105.5,104.5,101.5,60.3,104.2,115.4,44.5,44.7
2011/9/16 17:00,106.4,97.2,112.3,102.7,107.4,105.2,103.5,101.2,60.4,103.7,115.2,44.5,44.7
2011/9/16 23:00,104.4,96,109.9,101.7,107.1,104.3,102.1,100.1,60.4,103.2,114,44.5,44.7
2011/9/17 5:00,102.1,94.4,107.7,99.4,107,103.3,99.9,98.8,60.8,101.9,111.6,44.4,44.7
2011/9/17 11:00,99.9,93,105.6,97.4,106.3,101.7,96.3,97.5,60.8,100.5,108.3,44.4,44.6
2011/9/17 17:00,98.6,92,103.6,96.1,105.3,99.4,93.5,96.2,61.1,99.2,105.6,44.4,44.7
2011/9/17 23:00,98.2,91.1,102.3,94.9,104,97.6,90.3,94.5,61.2,98.2,103.3,44.4,44.6
2011/9/18 5:00,97.6,90.1,100.6,93.7,102.3,95.8,88.3,92.5,61.1,96.8,100.3,44.4,44.6
2011/9/18 11:00,96,89.1,99.2,92.7,99.6,93.8,85,92,61.1,95.4,97.9,44.4,44.6
2011/9/18 17:00,94.8,88.7,97.7,92.2,98.2,92.7,83.9,91.3,61.2,93.9,96.2,44.4,44.6
2011/9/18 23:00,93.5,88.4,96.9,91.4,97,91.7,81.3,90.6,61,92.9,95,44.4,44.6
2011/9/19 5:00,92.1,87.9,96.2,90.9,96.8,90.9,79.8,89.6,61,92.2,94.1,44.4,44.6
2011/9/19 11:00,90.8,87.2,94.2,90.4,96.2,90,79.3,89.7,60.5,91.6,93.3,44.4,44.6
2011/9/19 17:00,89.5,86.4,93.3,89.8,92,89.1,79.1,88.5,60.2,90.5,119.9,44.4,44.6
2011/9/19 23:00,88.2,86,92.2,89.5,92.3,89,79.7,87.6,59.8,89.7,117.2,44.4,44.7
2011/9/20 5:00,87,85.9,90.9,89.1,91.6,88.5,79.2,86.2,59.6,88.8,115.3,44.5,44.7
2011/9/20 11:00,86.2,85.4,89.8,88.3,91.7,88.1,84,85.8,59.7,88.1,114.3,44.5,44.7
2011/9/20 17:00,84.7,84.6,88.2,87.7,90.9,87.2,72.7,84.8,59.4,87.1,113.7,44.5,44.7
2011/9/20 23:00,83.6,83.9,87,87,89.9,86.6,70,84.2,59.1,86.1,112.7,44.4,44.7
2011/9/21 5:00,82.9,83.3,85.9,86.4,89.5,85.9,70,83.6,58.9,85.2,111.9,44.4,44.6
2011/9/21 11:00,82,82.7,84.6,85.7,88.4,85.2,69.9,83.8,58.7,84.2,113,44.4,44.6
2011/9/21 17:00,80.8,81.7,82.8,84.8,86.9,84.4,72.5,82.8,58.7,82.9,112,44.4,44.6
2011/9/21 23:00,78.6,79.8,80.3,82.7,85.4,82.8,62.8,84.3,59.3,81,109.9,45.1,45.3
2011/9/22 5:00,78.2,79,79.8,82.3,83.4,82,59.1,84.4,58.2,80,109.3,44.4,44.6
2011/9/22 11:00,77.9,78.5,79.1,82.3,84.9,81.4,68.2,81.4,57.1,78.8,108,44.3,44.5
2011/9/22 17:00,77.8,78.2,78.4,81.8,84.1,80.8,66.4,81.9,56.5,78.4,107.6,44.3,44.5
2011/9/22 23:00,77.5,77.9,78,81.7,82.6,80.3,64.3,80.8,56,78,107.3,44.3,44.5
2011/9/23 5:00,77.4,78.1,77.9,81.7,82.2,80,63.7,80.6,55.7,77.9,107.7,44.3,44.5
2011/9/23 11:00,77.4,77.9,77.7,81.9,81.3,80,64.5,80.5,55.4,78,108.5,44.3,44.5
2011/9/23 17:00,77.5,78,77.7,82,81.4,80,64,80.3,55.6,78.1,109,44.3,44.5
2011/9/23 23:00,77.5,77.8,77.5,82.1,81,79.8,63.6,79.8,55.1,78,109.2,44.3,44.5
2011/9/24 5:00,77.3,77.7,77.3,82,80.8,79.6,63.2,79.6,54.8,77.8,109.4,44.3,44.5
2011/9/24 11:00,77.2,77.5,77.2,82.1,80.3,79.1,63.5,79.3,54.6,77.9,109.2,44.3,44.5
2011/9/24 17:00,77.1,77.6,77.3,82.2,81.3,79.6,63.9,79,54.7,77.9,109.1,44.3,44.5
2011/9/24 23:00,77,77.4,77.1,82.2,80.6,79.3,63.1,79.2,54.3,77.8,109,44.3,44.5
2011/9/25 5:00,76.8,77.3,76.9,82,80.5,79.2,62.9,79,54,77.6,108.5,44.3,44.5
2011/9/25 11:00,76.8,77.2,76.7,82,80.3,79.1,63.2,78.8,54,77.6,108,44.3,44.5
2011/9/25 17:00,76.8,77.4,76.8,82,80.5,79.1,63.2,78.8,54.2,77.6,107.4,44.3,44.5
2011/9/25 23:00,76.8,77.2,76.7,81.8,80.5,79,63.3,78.7,53.9,77.4,106.9,44.3,44.5
2011/9/26 5:00,76.6,77.1,76.5,81.7,80.5,78.8,63.1,78.4,53.7,77.3,106.4,44.3,44.5
2011/9/26 11:00,76.5,77,76.4,81.5,80.9,78.8,63.4,78.4,53.7,77.2,105.6,44.3,44.5
2011/9/26 17:00,76.5,77.1,76.4,81.4,81,78.7,63.5,78.4,53.9,77.2,104.8,44.3,44.5
2011/9/26 23:00,76.4,76.9,76.2,81.2,81,78.5,63.3,78.2,53.7,76.9,104.4,44.3,44.5
2011/9/27 5:00,76.3,76.8,76,80.9,81,78.4,63.3,78.2,53.5,76.8,103.8,44.3,44.5
2011/9/27 11:00,76.2,76.8,76,80.1,80.9,78.3,63.1,78.1,53.6,76.7,103.3,44.3,44.5
2011/9/27 17:00,76.2,76.7,76,79.9,80.9,78.3,63.2,78.1,53.8,76.7,102.7,44.3,44.5
2011/9/27 23:00,76,76.6,75.8,79.6,80.9,78.1,63.1,77.8,53.3,76.4,102.2,44.3,44.5
2011/9/28 5:00,75.7,76.5,75.5,79.3,80.6,77.9,63,77.6,53.1,76.1,101.7,44.3,44.5
2011/9/28 11:00,75.7,76.4,75.5,79.1,80.6,77.9,63,77.5,53.3,76.1,101.2,44.3,44.5
2011/9/28 17:00,75.7,76.4,75.6,79,80.7,77.9,63.4,77.7,53.6,76.1,100.6,44.3,44.5
2011/9/28 23:00,75.5,76.3,75.4,78.9,80.5,77.7,63.2,77.5,53.2,75.8,99.9,44.3,44.5
2011/9/29 5:00,75.3,76.2,75.2,78.7,80.5,77.6,63.3,77.3,53,75.6,99.2,44.3,44.5
2011/9/29 11:00,75.3,76.2,75.2,78.7,80.6,77.6,63.6,77.3,53.2,75.6,98.8,44.3,44.5
2011/9/29 17:00,75.4,76.2,75.3,78.6,80.8,77.6,63.7,77.5,53.4,75.7,98.6,44.3,44.5
2011/9/29 23:00,75.3,76.1,75.1,78.5,80.4,77.4,63.1,77.6,53.2,75.4,98.1,44.3,44.5
2011/9/30 5:00,75.1,76.1,75,78.3,80.4,77.3,63.5,77.5,53.1,75.3,97.7,44.3,44.5
2011/9/30 11:00,75,76.1,74.9,78.1,80.1,77.3,63.6,77.5,53.3,75.2,97.3,44.3,44.5
2011/9/30 17:00,75.1,76,75.1,78.5,80.1,77.3,64,77.3,53.8,75.2,97.2,44.3,44.5
2011/9/30 23:00,75.7,76.1,75.2,78.3,79.9,77.2,63.9,77.4,53.5,75.2,97.3,44.3,44.5
2011/10/1 5:00,75.6,76,75.2,78.2,80.1,77.2,64,77.3,53.2,75.2,97.3,44.3,44.5
2011/10/1 11:00,75.5,75.9,75.2,78.2,79.9,77.1,64.1,77.1,52.9,75.1,97.3,44.3,44.5
2011/10/1 17:00,75.6,75.8,75.2,78.2,80,77.1,64.2,77,52.9,75.1,96.9,44.3,44.5
2011/10/1 23:00,75.4,75.6,75,78,79.9,76.9,64.1,76.8,52.6,74.9,96.7,44.2,44.4
2011/10/2 5:00,75.2,75.4,74.9,77.9,79.7,76.8,63.9,76.6,52.3,74.7,96.1,44.2,44.4
2011/10/2 11:00,75,75.3,74.7,77.7,79.5,76.7,64,76.6,52.1,74.7,96,44.2,44.4
2011/10/2 17:00,75.1,75.2,74.7,77.7,79.6,76.7,64.1,76.6,52.3,74.6,95.7,44.2,44.4
2011/10/2 23:00,75,75.1,74.7,77.6,79.7,76.6,64.2,76.6,52.1,74.5,95.4,44.2,44.4
2011/10/3 5:00,74.9,75,74.5,77.4,79.6,76.5,64.4,76.5,51.9,74.3,94.7,44.2,44.4
2011/10/3 11:00,74.8,74.8,74.3,77.3,79.5,76.4,64.4,76.4,51.7,74.3,94.8,44.2,44.4
2011/10/3 17:00,74.8,74.8,74.3,77.2,79.7,76.4,64.6,76.3,51.8,74.2,94.4,44.2,44.4
2011/10/3 23:00,74.6,74.6,74.1,77.3,79.5,76.2,64.6,76.2,51.5,74.1,93.9,44.2,44.3
2011/10/4 5:00,74.4,74.4,73.8,76.7,79.2,76,64.5,76,51.3,73.9,93.7,44.1,44.3
2011/10/4 11:00,74.3,74.2,73.6,76.6,79,75.9,64.8,75.9,51.4,73.9,93.7,44.1,44.3
2011/10/4 17:00,74.3,74.3,73.7,76.6,79.5,76,65,75.8,51.6,74,93.8,44.1,44.3
2011/10/4 23:00,74.1,74.1,73.5,76.3,79.2,75.8,65,75.7,51.3,73.7,93.1,44.1,44.3
2011/10/5 5:00,73.9,73.8,73.3,76.1,79.1,75.6,65,75.4,51.1,73.5,92.6,44.1,44.2
2011/10/5 11:00,73.3,73.7,73.3,76.1,79.1,75.6,65.2,75.4,51.3,73.5,92.8,44,44.2
2011/10/5 17:00,73.8,73.7,73.2,76,79.2,75.7,65.3,75.3,51.3,73.5,92.6,44,44.2
2011/10/5 23:00,73.6,73.7,73,75.9,79,75.6,65.2,75.1,51.8,73.2,92.8,44,44.2
2011/10/6 5:00,73,73.5,72.5,75.5,78.7,75.3,65,74.9,51.8,72.9,92.8,43.9,44.1
2011/10/6 11:00,72.6,73.3,72.1,75.2,78.5,75.1,65.3,74.8,51.7,72.6,92.1,43.9,44.1
2011/10/6 17:00,72.6,73.1,72.1,75,78.6,75.1,66.6,75.9,51.8,72.5,91.7,43.8,44
2011/10/6 23:00,72.4,73,71.9,74.8,78.1,74.7,66.8,76.2,51.4,72.2,92.8,43.8,44
2011/10/7 5:00,72.3,72.9,71.8,74.9,78,74.5,66,75.4,51.2,72,91.9,43.8,44
2011/10/7 11:00,72.4,72.8,71.8,74.9,78.2,74.5,65.9,75.1,51.2,71.9,91.3,43.7,43.4
2011/10/7 17:00,72.2,72.8,71.8,74.5,78.1,74.4,65.9,74.8,51.2,71.8,91.2,43.7,43.4
2011/10/7 23:00,72.2,72.6,71.7,74.4,77.7,74.1,65.8,74.4,50.9,71.6,91.2,43.7,43.4
2011/10/8 5:00,72.1,72.4,71.5,74.3,77.5,74,65.7,74.3,50.7,71.5,91,43.7,43.8
2011/10/8 11:00,72.1,72.4,71.5,74.3,77.4,73.9,65.7,74.2,50.8,71.5,91.5,43.6,43.8
2011/10/8 17:00,72.2,72.5,71.6,74.3,77.5,74,65.6,74.2,51,71.5,91.7,43.6,43.8
2011/10/8 23:00,72.2,72.2,71.4,74.2,77.5,73.8,65.5,74,50.6,71.2,91,43.6,43.8
2011/10/9 5:00,72,72,71.3,74.2,77.6,73.6,65.4,73.7,50.5,71.1,90.6,43.5,43.7
2011/10/9 11:00,72,72,71.2,74,77.5,73.6,65.6,73.7,50.5,71.1,91,43.5,43.7
2011/10/9 17:00,72,72.2,71.4,74.1,77.7,73.7,65.6,73.7,50.7,71.1,91,43.5,43.7
2011/10/9 23:00,71.8,72,71.2,73.9,77.8,73.6,65.7,73.5,50.5,70.9,90.8,43.5,43.7
2011/10/10 5:00,71.7,72,71.1,73.9,77.8,73.6,65.7,73.3,50.5,70.9,90.4,43.5,43.6
2011/10/10 11:00,71.6,72,71.1,73.9,77.7,73.6,65.6,73.2,50.6,70.9,90.4,43.4,43.6
2011/10/10 17:00,71.5,72.3,71.2,74.1,77.3,73.7,66.2,73.3,51,71.1,91.6,43.4,43.6
2011/10/10 23:00,71.5,72.1,71.1,74.1,77.3,73.6,66.2,73.2,50.8,71.1,91.3,43.4,43.6
2011/10/11 5:00,71.5,72.1,71,74,77.2,73.5,66.1,73.1,50.7,71.1,91.1,43.4,43.6
2011/10/11 11:00,71.4,72.1,70.8,73.9,77.2,73.5,66.2,73.1,50.8,71,90.7,43.3,43.5
2011/10/11 17:00,71.3,72.1,71,73.9,77.3,73.6,66.4,73.2,50.9,71.1,91,43.3,43.5
2011/10/11 23:00,71.5,72,70.9,73.8,77.4,73.5,66.4,73.1,50.7,71.2,90.1,43.3,43.5
2011/10/12 5:00,71.2,71.7,70.7,73.6,77.1,73.2,66.2,72.9,50.4,70.7,89.8,43.3,43.5
2011/10/12 11:00,71.1,71.7,70.6,73.6,77,73.1,66.2,72.8,50.4,70.7,89.8,43.3,43.4
2011/10/12 17:00,71.1,71.6,70.6,73.5,77,73.1,66.4,72.9,50.5,70.7,90.3,43.2,43.4
2011/10/12 23:00,71.1,71.3,70.4,73.4,77,72.9,66.3,72.7,50.1,70.4,89.6,43.2,43.4
2011/10/13 5:00,70.8,71.2,70.3,73.2,76.9,72.7,66.3,72.5,50,70.3,89.6,43.2,43.4
2011/10/13 11:00,70.8,71.1,70.3,73.1,77,72.7,66.5,72.7,50.2,70.2,89.4,43.2,43.4
2011/10/13 17:00,70.9,71.3,70.3,73.2,77.1,72.7,66.7,72.7,50.4,70.2,89.5,43.1,43.3
2011/10/13 23:00,70.9,71.2,70.3,73.1,76.6,72.4,66.3,72.5,50.2,70,88.9,43.1,43.3
2011/10/14 5:00,70.7,70.9,70,72.9,76,72.1,66.3,72.4,50,69.7,90.5,43.1,43.3
2011/10/14 11:00,70.5,70.7,70,72.8,75.8,72.1,66.4,72.4,50.1,69.7,88.7,43.1,43.3
2011/10/14 17:00,70.8,71.1,70.1,72.9,76.1,72.2,66.5,72.5,50.4,69.8,88.6,43.1,43.2
2011/10/14 23:00,70.6,70.9,69.9,72.8,76.4,72.3,66.5,72.5,50.5,69.8,88.6,43,43.2
2011/10/15 5:00,70.5,70.9,70,72.7,76.4,72.4,66.6,72.4,50.6,69.8,88.4,43,43.2
2011/10/15 11:00,70.4,71,69.9,72.6,76.3,72.3,66.7,72.4,50.8,69.6,88.5,43,43.2
2011/10/15 17:00,70.3,70.9,70,72.7,76.4,72.3,66.8,72.4,50.8,69.7,88.7,43,43.2
2011/10/15 23:00,70.4,71.2,70.1,72.8,76.6,72.4,66.6,72.3,50.7,69.8,88.7,43,43.1
2011/10/16 5:00,70.3,71.1,70,72.8,76.4,72.4,66.6,72.3,50.7,69.7,88.3,42.9,43.1
2011/10/16 11:00,70.3,71,69.9,72.8,76.7,72.3,66.7,72.4,50.6,69.7,88.4,42.9,43.1
2011/10/16 17:00,70.2,70.9,70.1,72.8,76.8,72.4,66.9,72.4,50.8,69.7,88.8,42.9,43.1
2011/10/16 23:00,70.4,70.6,70.1,72.7,76.8,72.2,66.8,72.3,50.5,69.7,88.5,42.9,43.1
2011/10/17 5:00,70.4,70.6,70,72.6,76.9,72,66.7,72.2,50.4,69.6,88.1,42.9,43.1
2011/10/17 11:00,70.3,70.6,70,72.8,77,72.1,66.6,72.2,50.4,69.5,88.1,42.9,43.1
2011/10/17 17:00,70.2,70.6,70,72.6,77,72.2,66.9,72.1,50.5,69.5,88.4,42.8,43
2011/10/17 23:00,70.5,70.8,70,72.9,76.9,72,66.7,72.1,50.4,69.5,88,42.8,43
2011/10/18 5:00,70.6,70.6,69.9,72.8,76.8,71.7,66.3,71.9,50.2,69.3,87.7,42.8,43
2011/10/18 11:00,70.5,70.7,69.7,72.8,76.6,71.6,65.9,71.8,50,69.2,87.8,42.8,43
2011/10/18 17:00,70.4,70.6,69.8,73,76.8,71.6,66,71.8,50.1,69.3,88,42.8,43
2011/10/18 23:00,70.5,70.2,69.4,72.8,76.7,71.4,65.6,71.6,49.7,69.2,87.6,42.8,42.9
2011/10/19 5:00,70.2,70.1,69.2,72.7,76.5,71.2,65.2,71.5,49.3,69,87.4,42.7,42.9
2011/10/19 11:00,70.1,69.9,69.2,72.5,76.3,71.1,65,71.3,49.1,69,87,42.7,42.9
2011/10/19 17:00,70,69.8,69.2,72.4,76.6,71.2,65.2,71.4,49.2,69.2,86.7,42.7,42.9
2011/10/19 23:00,69.9,69.8,69,72.3,76.4,71.1,64.8,71.1,49.1,69,87.1,42.7,42.9
2011/10/20 5:00,69.7,69.6,68.9,72.2,76.2,71,64.6,71,49,68.9,86.5,42.7,42.9
2011/10/20 11:00,69.7,69.7,69,72.2,76.5,71,64.8,71,49.2,69,87.1,42.6,42.8
2011/10/20 17:00,69.7,69.7,69,72.3,76.6,71,65.1,71,49.4,69.1,87,42.6,42.8
2011/10/20 23:00,69.6,69.5,68.7,72,76.5,70.8,64.7,70.8,49.2,68.8,86.4,42.6,42.8
2011/10/21 5:00,69.4,69.3,68.7,71.9,76.3,70.7,64.5,70.7,49.2,68.7,86,42.6,42.8
2011/10/21 11:00,69.3,69.3,68.7,71.8,76.4,70.7,64.7,70.7,49.2,68.8,86.3,42.6,42.7
2011/10/21 17:00,69.2,69.3,68.6,71.8,76.4,70.7,64.7,70.8,49.3,68.8,86.1,42.5,42.7
2011/10/21 23:00,69.1,69.1,68.4,71.8,76.3,70.6,64.5,70.6,49.3,68.7,86.1,42.5,42.7
2011/10/22 5:00,69,69,68.3,71.8,76.1,70.5,64.6,70.6,49.3,68.5,86.3,42.5,42.7
2011/10/22 11:00,68.8,69.1,68.2,71.8,76,70.5,64.6,70.7,49.4,68.4,86.2,42.5,42.7
2011/10/22 17:00,68.6,69,68.1,71.8,76.1,70.5,65.2,70.8,49.6,68.3,88.5,42.4,42.6
2011/10/22 23:00,68.5,68.9,67.9,71.9,76.1,70.2,65.7,71.1,49.7,68.1,88.3,42.4,42.6
2011/10/23 5:00,68.5,68.8,67.9,71.9,75.8,70.2,65.9,71.5,49.7,68.1,89.5,42.4,42.6
2011/10/23 11:00,68.5,68.8,67.9,71.9,75.8,70.1,65.4,71.1,49.7,68.2,89.7,42.4,42.6
2011/10/23 17:00,68.5,68.9,68.1,71.8,76.4,70.3,65.6,70.3,49.9,68.1,90.2,42.4,42.6
2011/10/23 23:00,68.6,68.8,68,71.9,76.5,70.3,65.1,70.2,49.6,68,87.4,42.3,42.5
2011/10/24 5:00,68.6,68.8,68,71.8,76.2,70.1,64.6,70.4,49.4,68.1,86.8,42.3,42.5
2011/10/24 11:00,68.6,68.7,67.9,71.8,76.1,70,64.3,70.2,49.2,67.9,85.7,42.3,42.5
2011/10/24 17:00,68.8,68.9,67.9,72.1,76,70,64.1,70.1,49.2,67.7,85.3,42.3,42.5
2011/10/24 23:00,68.6,68.6,67.8,71.7,75.9,69.9,64.2,70,49.2,67.6,84.9,42.3,42.5
2011/10/25 5:00,68.3,68.7,67.6,71.4,75.8,69.8,64.3,69.9,49.2,67.5,84.8,42.2,42.4
2011/10/25 10:00,68.2,68.6,67.5,71.4,75.7,69.8,64.1,69.9,49.2,67.5,84.9,42.2,42.4
2011/10/25 17:00,68.2,68.8,67.7,71.6,76.1,70.1,64.4,69.9,49.3,67.6,87.8,42.2,42.4
2011/10/25 23:00,68.2,68.6,67.8,71.7,76.1,70.1,64.1,69.7,48.8,67.8,87.5,42.2,42.4
2011/10/26 5:00,68.5,68.6,67.7,71.8,76.3,70,63.7,69.6,48.5,67.6,86.8,42.2,42.4
2011/10/26 11:00,68.6,68.7,67.5,71.9,75.8,69.9,63.2,69.5,48.3,67.4,88.2,42.1,42.3
2011/10/26 17:00,68.4,68.3,67.3,71.8,75.6,69.8,63.1,69.4,48.3,67.4,87.9,42.1,42.3
2011/10/26 23:00,68.1,68,67,71.5,75.3,69.5,62.7,69.1,48,67.1,86.7,42.1,42.3
2011/10/27 5:00,67.9,67.8,66.7,71.5,75.2,69.1,62.2,68.8,47.7,66.8,86.1,42.1,42.3
2011/10/27 11:00,67.8,67.6,66.6,71.6,75.2,69.1,62.1,68.7,47.7,66.7,87.5,42,42.2
2011/10/27 17:00,67.5,67.4,66.5,71.3,75.1,69.1,62.5,68.7,47.9,66.7,86.9,42,42.2
2011/10/27 23:00,67.3,67.3,66.2,71.3,75.1,68.8,62.2,68.3,47.6,66.4,85.8,42,42.2
2011/10/28 5:00,67.3,67.1,66.1,71.5,74.9,68.6,61.7,68.1,47.5,66.1,85.6,42,42.2
2011/10/28 11:00,66.5,66.9,65.7,71,74.7,68.2,62.1,68.4,47.4,65.8,85.7,42.6,42.8
2011/10/28 17:00,66.4,67,65.8,71.1,74.7,68.3,62.5,68.4,47.7,65.7,84.5,42.6,42.8
2011/10/28 23:00,66.2,66.8,65.5,71.1,74.3,68,62.2,68.1,47.4,65.3,84.3,42.6,42.8
2011/10/29 5:00,66,66.7,65.3,71.2,74.1,67.7,61.8,67.7,47.1,65,84,42.5,42.7
2011/10/29 11:00,65.8,66.5,65.2,71,74.3,67.7,61.9,67.7,47.1,65.1,84.1,42.5,42.7
2011/10/29 17:00,65.9,66.9,65.3,71.1,74.1,67.8,62,67.6,47.3,65.2,83.5,42.5,42.7
2011/10/29 23:00,65.6,66.5,65.1,70.9,74.1,67.7,61.8,67.5,47.3,64.8,83.6,42.5,42.6
2011/10/30 5:00,65.5,66.5,64.9,70.9,74.1,67.5,61.8,67.2,47.1,64.6,82.9,42.4,42.6
2011/10/30 11:00,65.4,66.5,64.8,71.4,73.8,67.4,61.7,67.2,47.1,64.6,83,42.4,42.6
2011/10/30 17:00,65.4,66.7,64.9,71.3,74,67.6,61.8,67.1,47.2,64.7,83,42.4,42.6
2011/10/30 23:00,65.2,66.2,64.8,71.1,73.9,67.4,61.6,67,47.1,64.4,83.1,42.4,42.6
2011/10/31 5:00,65.1,66.2,64.7,71.1,73.8,67.3,61.5,66.9,47.1,64.2,83.1,42.3,42.6
2011/10/31 11:00,65,66.2,64.6,71,73.7,67.2,61.5,66.8,47.1,64.1,82.7,42.3,42.5
2011/10/31 17:00,65.1,66.3,64.6,71,73.7,67.3,61.6,66.9,47.1,64.3,83.6,42.3,42.5
2011/10/31 23:00,65,65.9,64.4,70.9,73.5,66.9,61.4,66.6,47,64.1,82.5,42.3,42.5
2011/11/1 5:00,64.9,65.4,64.1,70.9,73.1,66.7,61,66.3,46.7,63.8,82.8,42.3,42.5
2011/11/1 11:00,64.7,65.1,64,70.7,73.1,66.5,60.9,66.3,46.5,63.7,82.3,42.3,42.5
2011/11/1 17:00,64.8,65.2,64.2,70.7,73.3,66.6,61.1,66.3,46.8,63.9,82.3,42.2,42.4
2011/11/1 23:00,64.5,64.9,63.8,70.4,72.9,66.3,60.9,66.1,46.6,63.6,82.4,42.2,42.4
2011/11/2 5:00,64.4,64.9,63.7,70.5,72.7,66.1,60.6,65.9,46.5,63.3,83,42.2,42.4
2011/11/2 11:00,64.3,65,63.8,70.4,72.6,66.2,60.7,65.9,46.4,63.3,82.1,42.2,42.4
2011/11/2 17:00,64.2,64.8,63.6,70.4,72.5,66.2,61,66,46.7,63.3,82.2,42.2,42.4
2011/11/2 23:00,64.2,64.9,63.8,70.5,72.5,66.3,60.7,65.8,46.6,63.3,82.2,42.1,42.3
2011/11/3 5:00,64,64.8,63.6,70.4,72.5,66.3,60.6,65.7,46.7,63.3,82.2,42.1,42.3
2011/11/3 11:00,63.9,64.7,63.6,70.5,72.6,66.2,60.8,65.8,46.6,63.4,82.8,42.1,42.3
2011/11/3 17:00,64,64.8,63.8,70.5,72.6,66.3,61,65.9,46.7,63.5,82.9,42.1,42.3
2011/11/3 23:00,63.9,64.6,63.5,70.4,72.4,66,60.6,65.6,46.6,63.2,81.8,42,42.3
2011/11/4 5:00,63.8,64.6,63.5,70.6,72.3,65.9,60.4,65.4,46.5,63.1,81.5,42,42.2
2011/11/4 11:00,63.8,64.6,63.4,70.6,72.3,65.8,60.4,65.3,46.4,63.2,81.7,42,42.2
2011/11/4 17:00,63.9,64.9,63.5,70.6,72.4,65.9,60.8,65.4,46.5,63.2,82.5,42,42.2
2011/11/4 23:00,63.8,64.8,63.4,70.7,72.1,65.7,60.6,65.3,46.4,63,81.8,42,42.2
2011/11/5 5:00,63.6,64.6,63.2,70.6,72,65.6,60.7,65.3,46.3,62.9,81.9,41.9,42.2
2011/11/5 11:00,63.4,64.4,63.2,70.8,71.9,65.5,60.2,65.1,46.3,62.9,81.5,41.9,42.1
2011/11/5 17:00,63.3,64.7,63.4,70.8,72.1,65.7,60.5,65.3,46.5,63,82.1,41.9,42.1
2011/11/5 23:00,63.2,64.8,63.3,70.9,72,65.6,60.4,65.3,46.5,63,82.3,41.9,42.1
2011/11/6 5:00,63.2,64.7,63.2,70.9,71.8,65.5,60.6,65.4,46.4,62.9,82.9,41.9,42.1
2011/11/6 11:00,63.1,64.4,63.2,71,72.1,65.6,61,65.1,46.4,63,82.5,41.8,42.1
2011/11/6 17:00,63.3,64.4,63.2,71,72,65.6,61.4,64.2,46.3,63.1,82.1,41.8,42
2011/11/6 23:00,63.4,64.5,63.2,71,71.8,65.5,61,64.4,46.2,63.1,82.1,41.8,42
2011/11/7 5:00,63.2,64.2,63.1,70.9,71.8,65.5,60.6,64.8,46.1,63,81.7,41.8,42
2011/11/7 11:00,63.2,64,63.1,70.8,71.9,65.5,60.3,64.8,46.1,63.1,82.3,41.7,42
2011/11/7 17:00,63,64,63.2,70.8,71.8,65.4,59.7,64.5,46,63.1,81.3,41.7,41.9
2011/11/7 23:00,63,64.1,62.9,70.9,71.6,65.2,59.4,64.1,46,62.9,81.5,41.7,41.9
2011/11/8 5:00,62.9,63.8,62.7,70.8,71.6,65.1,59.2,63.9,45.7,62.8,81.5,41.7,41.9
2011/11/8 11:00,62.8,63.9,62.7,70.8,71.5,65,59.1,63.9,45.5,62.6,83.7,41.7,41.9
2011/11/8 17:00,63,64,62.6,71.3,71.7,65,59.2,64,45.7,62.7,82.8,41.6,41.8
2011/11/8 23:00,62.5,63.6,62.5,71.2,71.4,64.8,58.8,63.6,45.3,62.4,83.8,41.6,41.8
2011/11/9 5:00,62.2,63.4,62.2,71,71.1,64.6,58.3,63.4,45.1,62.1,83,41.6,41.8
2011/11/9 11:00,61.8,63.2,62,70.7,70.9,64.5,57.8,63.3,45,62,83.6,41.5,41.8
2011/11/9 17:00,61.8,63.1,62,70.8,71,64.5,58.1,63.3,45,62,83.8,41.5,41.7
2011/11/9 23:00,61.4,62.7,61.6,70.6,71,64.2,57.7,62.9,44.8,61.6,83,41.5,41.7
2011/11/10 5:00,61.1,62.8,61.4,70.4,70.8,63.8,57.3,62.7,44.5,61.2,82.7,41.5,41.7
2011/11/10 11:00,60.8,62.4,61.2,70.3,70.7,63.7,57.1,62.5,44.3,61.1,83.5,41.4,41.6
2011/11/10 17:00,60.5,62.4,60.9,70.1,70.7,63.6,57.7,62.6,44.4,61,83.7,41.4,41.6
2011/11/10 23:00,60.4,62.1,60.4,69.9,70.4,63.3,57.1,62.2,44.2,60.6,82.8,41.4,41.6
2011/11/11 5:00,59.9,61.9,60.3,69.8,70.5,63.1,57,61.9,44,60.4,82.2,41.4,41.6
2011/11/11 11:00,59.9,61.9,60.2,69.6,70.3,62.9,56.8,61.9,43.9,60.2,83.7,41.3,41.5
2011/11/11 17:00,59.5,61.8,60.2,69.3,70.2,63.1,57.1,61.8,44,60.1,84,41.3,41.5
2011/11/11 23:00,59.5,61.9,60.3,69.4,70.2,62.9,57,61.8,44,60,84.1,41.3,41.5
2011/11/12 5:00,59.3,61.8,60.1,69.2,70.1,62.9,56.9,61.8,43.9,59.8,83.9,41.3,41.5
2011/11/12 11:00,59.1,61.7,60,69,70.1,62.9,57.1,61.8,43.9,59.9,84,41.2,41.4
2011/11/12 17:00,59.2,61.7,60,69,70.2,63,57.5,60.6,44,59.8,81.3,41.2,41.4
2011/11/12 23:00,58.9,61.6,59.5,68.7,69.8,62.8,57.1,61.2,43.9,59.6,81.4,41.2,41.4
2011/11/13 5:00,58.8,61.6,59.5,68.7,69.8,62.7,56.5,60.9,43.7,59.6,81.3,41.1,41.3
2011/11/13 11:00,58.8,61.6,59.5,68.6,69.7,62.8,56.5,61,43.8,59.6,81.2,41.1,41.3
2011/11/13 17:00,58.7,61.5,59.5,68.6,69.5,62.7,56.9,61,44,59.6,82.7,41.1,41.3
2011/11/13 23:00,58.6,61.3,59.4,68.9,69.4,62.5,56.5,60.9,43.7,59.4,81.5,41.1,41.3
2011/11/14 5:00,58.4,61.4,59.2,69,69.3,62.5,56.4,60.9,43.5,59.4,82.1,41,41.2
2011/11/14 11:00,58.3,61.4,59.1,69.8,69.1,62.5,56.4,60.8,43.5,59.3,82.4,41,41.2
2011/11/14 17:00,58.3,61.7,59.1,69.7,69,62.5,56.7,60.9,43.5,59.3,82.8,41,41.2
2011/11/14 23:00,58.1,61.6,58.9,69.4,68.8,62.3,56.4,60.7,43.5,59.2,82,40.9,41.1
2011/11/15 5:00,58,61.6,58.9,69.4,68.8,62.2,56.3,60.7,43.4,59,82.7,40.9,41.1
2011/11/15 11:00,57.9,61.6,58.8,69.3,68.8,62.2,56.4,60.6,43,59,82.5,40.9,41.1
2011/11/15 17:00,57.9,61.7,58.9,69.3,69,62.2,56.5,60.6,43,58.9,82.9,40.8,41
2011/11/15 23:00,57.7,61.6,58.8,69.3,69,62,56.2,60.4,42.9,58.7,83.5,40.8,41
2011/11/16 5:00,57.6,61.5,58.6,69.1,69,61.9,56.1,60.3,42.7,58.7,80.4,40.8,41
2011/11/16 11:00,57.4,61.4,58.6,68.8,68.9,61.9,56.1,60.3,42.4,58.6,83.9,40.7,40.9
2011/11/16 17:00,57.4,61.4,58.5,68.5,68.7,61.9,56.1,60.3,42.5,58.5,84.1,40.7,40.9
2011/11/16 23:00,57.3,61.4,58.4,68.4,68.7,61.8,55.8,60.2,42.6,58.3,83.9,40.7,40.8
2011/11/17 5:00,57.2,61.4,58.4,68.3,68.7,61.8,55.9,60.1,42.3,58.4,84.6,40.6,40.8
2011/11/17 11:00,57.2,61.5,58.5,68,68.8,61.8,55.8,60.1,42.3,58.3,84.7,40.6,40.8
2011/11/17 17:00,57.2,61.4,58.4,67.9,68.6,61.7,56,59.9,42.5,58.3,84.7,40.6,40.7
2011/11/17 23:00,57,61.4,58.2,67.8,68.4,61.5,55.8,59.7,42.4,58.1,84.7,40.5,40.7
2011/11/18 5:00,56.9,61.3,58,67.7,68.2,61.3,55.6,59.6,42.2,57.9,85.1,40.5,40.7
2011/11/18 11:00,56.8,61.3,58,67.7,68.3,61.4,55.6,59.6,42.1,57.9,85.8,40.5,40.6
2011/11/18 17:00,56.9,61.4,58,67.6,68.2,61.4,55.8,59.9,42.3,57.9,85.8,40.4,40.6
2011/11/18 23:00,57.3,61.3,57.9,67.5,68.1,61.2,55.4,59.8,42.4,57.8,85.4,40.4,40.6
2011/11/19 5:00,57.7,61.3,57.8,67.4,67.9,61.1,55.4,59.7,42.4,57.7,85.2,40.4,40.5
2011/11/19 11:00,57.9,61.3,57.9,67.2,68,61.2,55.4,59.7,42.5,57.7,85.6,40.3,40.5
2011/11/19 17:00,58.1,61.3,57.9,67,68,61.1,55.8,59.6,42.8,57.6,85.6,40.3,40.5
2011/11/19 23:00,58.1,61.3,58,66.9,67.6,61.1,56,59.6,42.9,57.6,87.6,40.3,40.4
2011/11/20 5:00,58.2,61.4,58,67,67.8,61.1,56,59.8,43.2,57.7,86.4,40.2,40.4
2011/11/20 11:00,58.3,61.4,58.2,67,67.6,61.1,56.5,59.7,43.1,57.7,88,40.2,40.4
2011/11/20 17:00,58.4,61.6,58.1,67.2,67.7,61.1,56.2,59.6,43.1,57.7,86,40.2,40.4
2011/11/20 23:00,58.3,61.5,58,67.1,67.7,61.1,56,59.5,42.7,57.8,86.6,40.1,40.3
2011/11/21 5:00,58.3,61.1,57.7,67,67.5,60.9,55.6,59.4,42.5,57.6,85.2,40.1,40.3
2011/11/21 11:00,58.3,60.9,57.6,67,67.3,60.8,55.7,59.1,42.3,57.4,87.7,40.1,40.3
2011/11/21 17:00,58.3,60.9,57.5,66.9,67.4,60.7,55.5,59,42.1,57.4,87.5,40.1,40.2
2011/11/21 23:00,58.3,60.8,57.4,66.7,67.3,60.6,55.1,58.6,42,57.3,86.6,40,40.2
2011/11/22 5:00,58.1,60.6,57.2,66.8,67.2,60.4,54.7,58.4,41.7,57.1,86.6,40,40.2
2011/11/22 11:00,57.9,60.5,57,66.7,67.1,60.3,54.6,58.2,41.5,56.9,87.3,40,40.2
2011/11/22 17:00,57.9,60.3,57,66.9,67.1,60.2,54.8,58.2,41.6,56.8,87.7,40,40.1
2011/11/22 23:00,57.8,60.2,56.9,66.7,67.1,60.1,54.7,57.9,41.6,56.7,87.5,39.9,40.1
2011/11/23 5:00,57.7,59.2,56.9,66.7,67,60,55,57.8,41.5,56.6,87.5,39.9,40.1
2011/11/23 11:00,57.7,59.2,56.8,66.7,67,60,55.1,57.9,41.4,56.6,88,39.9,40
2011/11/23 17:00,57.8,59.3,56.9,66.6,67.1,60,55.6,57.9,41.5,56.7,88.2,39.8,40
2011/11/23 23:00,58,59.2,56.9,66.7,67.1,60,55.6,57.9,41.7,56.6,88.1,39.8,40
2011/11/24 5:00,57.5,59.1,56.8,66.6,67.4,59.9,55.7,57.7,41.7,56.5,89.7,39.8,39.9
2011/11/24 11:00,57.5,59.4,56.9,66.6,67.6,59.9,55.6,57.9,41.7,56.5,87.8,39.7,39.9
2011/11/24 17:00,57.2,59.5,56.8,66.5,67.5,59.9,55.6,57.7,41.6,56.5,88.6,39.7,39.9
2011/11/24 23:00,57,59.4,56.8,66.7,67.1,59.8,55.6,57.6,41.6,56.7,88.5,39.7,39.8
2011/11/25 5:00,56.8,59.4,56.8,66.7,66.7,59.8,55.1,57.2,41.5,56.8,86.2,39.6,39.8
2011/11/25 11:00,57,59.4,56.8,66.8,66.8,59.8,55.4,57.5,41.3,56.9,85.6,39.6,39.8
2011/11/25 17:00,57.1,59.9,56.9,66.9,67,59.9,55.6,58.1,41.2,57.4,83.4,39.6,39.7
2011/11/25 23:00,57.4,59.1,57.1,67,66.9,59.7,56,58.2,41.1,57.2,84.2,39.5,39.7
2011/11/26 5:00,57.7,58.6,57,67.1,66.9,59.4,55.6,58,40.8,57,83.7,39.5,39.7
2011/11/26 11:00,57.7,59.1,56.9,67,66.8,59.1,55.3,57.9,40.6,57.1,84.1,39.5,39.6
2011/11/26 17:00,57.8,59.1,57.4,67.2,66.6,59.3,53.9,58.3,40.8,57.5,83.1,39.4,39.6
2011/11/26 23:00,58.1,58.8,57.6,67,66.3,59.3,54.2,58.2,40.8,57.4,82.5,39.4,39.5
2011/11/27 5:00,58.3,58.7,57.6,67.2,66.2,59.5,53.8,58.6,40.7,57.3,82.3,39.4,39.5
2011/11/27 11:00,58.5,58.8,58,67.5,66.2,59.8,54,58.9,40.6,57.5,82.6,39.3,39.5
2011/11/27 17:00,58.6,59.2,58.4,67.4,66.7,60.2,53.5,59.9,40.9,58,82.2,39.3,39.4
2011/11/27 23:00,58.4,58.5,58.2,67.4,67.1,60.4,55.2,59.2,40.8,58.4,82.4,39.2,39.4
2011/11/28 5:00,58.5,58.7,58.6,67.8,67.7,61,55.1,59.1,40.8,58.9,82.6,39.2,39.4
2011/11/28 11:00,58.9,59,59.1,68.1,68.4,61.6,53.4,59.9,40.9,59.3,82.5,39.2,39.3
2011/11/28 17:00,59,59.2,59.5,68.2,68.7,61.8,53.3,61,41.2,59.7,82.4,39.1,39.3
2011/11/28 23:00,59,59.3,59.6,68,68.6,61.8,52.4,61,41.1,60,82.1,39.1,39.2
2011/11/29 5:00,59.2,59.3,59.6,68,68.8,62,53.7,60.5,41.1,60.1,82.2,39.1,39.2
2011/11/29 11:00,59.4,59.5,59.9,67.9,68.9,62.3,54.7,60.1,41.1,60.1,82.5,39,39.2
2011/11/29 17:00,59.7,59.8,60.2,67.9,69,62.6,55.1,61.1,41.2,60.3,82.3,39,39.1
2011/11/29 23:00,59.7,59.7,60.3,67.9,69,62.6,55.9,61.1,41.2,60.3,82.5,39,39.1
2011/11/30 5:00,59.9,59.8,60.4,68,69.1,62.8,56.1,61.2,41.3,60.5,82.4,38.9,39
2011/11/30 11:00,60.1,59.9,60.6,68.2,69.2,62.9,56.5,61.4,41.3,60.5,82.5,38.9,39
2011/11/30 17:00,60.2,60,60.8,68.3,69.5,63.1,57.2,61.6,41.3,60.7,82.8,38.9,39
2011/11/30 23:00,60.2,59.9,60.8,68.5,69.4,63.1,57.4,61.6,41.1,60.7,83.3,38.8,38.9
2011/12/1 5:00,60.2,59.9,60.8,68.5,69.5,63.2,56.9,61.8,41,60.8,83.1,38.8,38.9
2011/12/1 11:00,60.1,59.8,60.7,68.5,69.5,63.3,57.3,62,40.8,60.8,83.1,38.7,38.9
2011/12/1 17:00,60.1,60,60.8,68.5,69.7,63.4,57.4,62.1,40.7,60.9,82.7,38.7,38.8
2011/12/1 23:00,60,60,60.8,68.5,69.7,63.5,57.3,62.5,40.6,61,82.4,38.7,38.8
2011/12/2 5:00,60.1,59.8,60.6,68.3,69.6,63.4,57.5,62.1,40.5,60.8,81.8,38.6,38.7
2011/12/2 11:00,60,59.9,60.8,68.3,69.9,63.6,57.9,62.2,40.4,61,81.2,38.6,38.7
2011/12/2 17:00,60.2,60.1,61.1,68.3,69.9,63.7,58,62.7,40.4,61.2,80.8,38.5,38.7
2011/12/2 23:00,60.3,59.9,60.9,68.2,69.8,63.6,57.5,62.4,40.6,61.1,80.6,38.5,38.6
2011/12/3 5:00,60.3,60.1,60.9,68.2,69.6,63.5,57.9,62.2,40.6,61.1,80.5,38.5,38.6
2011/12/3 11:00,60.3,60,60.9,68.1,69.5,63.4,58.2,62.7,40.9,61,80.5,38.4,38.5
2011/12/3 17:00,60.4,60,60.9,68,69.1,63.1,57.1,62.1,41.4,60.9,79.3,38.4,38.5
2011/12/3 23:00,60.7,59.7,61.1,68.1,69.4,63.2,58.4,62.3,41.2,61,78.1,38.3,38.5
2011/12/4 5:00,60.9,60,61.1,68,69.3,63.2,58.8,62.9,41.2,60.9,78.7,38.3,38.4
2011/12/4 11:00,60.7,59.7,60.9,67.9,69.5,63.4,58.8,62.6,41.1,60.9,79.2,38.3,38.4
2011/12/4 17:00,60.8,59.6,60.9,67.9,69.4,63.4,58.6,62.7,41,60.9,79.5,38.2,38.3
2011/12/4 23:00,60.8,59.6,60.8,67.9,69.6,63.5,58.7,62.6,40.7,60.9,77.3,38.2,38.3
2011/12/5 5:00,60.9,59.7,60.8,67.9,69.6,63.6,58.2,62.3,40.5,61,77.6,38.1,38.3
2011/12/5 11:00,60.8,59.6,60.7,67.8,69.6,63.6,58.1,62.2,40.5,60.9,77.8,38.1,38.2
2011/12/5 17:00,60.9,59.8,61,67.7,69.7,63.7,58.4,62,40.4,61,78.1,38.1,38.2
2011/12/5 23:00,60.6,59.5,60.7,67.8,69.7,63.7,57.9,62.3,40.3,61,77.6,38,38.2
2011/12/6 5:00,60.5,59.3,60.4,67.6,69.8,63.7,57.3,62.3,40.1,60.9,77.3,38,38.1
2011/12/6 11:00,60.4,59.2,60.3,67.5,69.5,63.6,57.3,62,39.9,60.9,77.1,38,38.1
2011/12/6 17:00,60.4,59.2,60.5,67.6,69.4,63.5,57.5,61.8,40,60.9,76.7,37.9,38
2011/12/6 23:00,60.3,59.1,60.3,67.4,69.2,63.4,57.2,62.1,40,60.8,76.4,37.9,38
2011/12/7 5:00,60.3,59.1,60.2,67.1,69.1,63.4,57.1,62.2,39.9,60.8,76.3,37.9,38
2011/12/7 11:00,60.3,58.9,60,67.1,68.7,63.2,57.4,61.9,39.8,60.8,76.1,37.8,37.9
2011/12/7 17:00,60.5,59.2,60.3,67.1,68.9,63.2,57.6,61.8,40,60.8,75.9,37.8,37.9
2011/12/7 23:00,60.4,59.1,60.2,67,68.7,63.2,57.4,62.2,40,60.8,75.5,37.7,37.8
2011/12/8 5:00,60.3,58.9,60.1,67,68.6,63.1,57.1,62.3,40,60.7,75.2,37.7,37.7
2011/12/8 11:00,60.2,58.8,60,66.9,68.5,63,56.9,62,39.9,60.7,75,37.7,37.8
2011/12/8 17:00,60,58.6,59.8,66.9,68.4,62.9,56.8,62,39.9,60.6,74.6,37.6,37.7
2011/12/8 23:00,60,58.5,59.8,66.9,68.4,62.9,56.9,61.9,39.6,60.6,74.4,37.6,37.7
2011/12/9 5:00,59.8,57.9,59.7,66.9,68.3,62.9,56.6,62,39.6,60.5,74.1,37.6,37.7
2011/12/9 11:00,59.7,57.9,59.7,66.8,68.4,62.9,56.7,62.1,39.4,60.4,74.1,37.5,37.6
2011/12/9 17:00,59.7,58,59.8,66.7,68.5,62.9,56.9,62.1,39.4,60.5,74.1,37.5,37.6
2011/12/9 23:00,59.6,57.8,59.5,66.6,68.4,62.9,56.3,62.1,39.3,60.4,74,37.4,37.6
2011/12/10 5:00,59.5,57.7,59.4,66.5,68.4,62.9,56.4,62,39.1,60.3,73.8,37.4,37.5
2011/12/10 11:00,59.5,57.5,59.3,66.4,68.4,62.8,56.3,61.9,39,60.3,73.8,37.4,37.5
2011/12/10 17:00,59.4,57.4,59.3,66.3,68.1,62.5,56,61.8,39.2,60.3,73.7,37.4,37.4
2011/12/10 23:00,59.1,57.1,59.1,66.1,67.7,62.1,56.1,61.6,39,60,73.4,37.3,37.4
2011/12/11 5:00,58.8,56.9,58.8,65.9,67.4,61.8,55.5,61.2,38.8,59.7,73,37.3,37.4
2011/12/11 11:00,58.6,56.8,58.6,65.6,67,61.5,54.7,61.1,39,59.6,72.8,37.2,37.3
2011/12/11 17:00,58.6,56.7,58.6,65.5,66.9,61.4,54.7,60.7,39.1,59.4,72.7,37.2,37.3
2011/12/11 23:00,58.5,56.6,58.4,65.3,66.7,61.2,53.8,60.7,38.9,59.4,72.6,37.2,37.3
2011/12/12 5:00,58.3,56.4,58.2,65.3,66.5,61,53.1,60.9,38.8,59.2,72.4,37.2,37.2
2011/12/12 11:00,58.2,56.4,58.1,65.1,66.3,60.8,52.8,60.6,38.7,59,72.3,37.1,37.2
2011/12/12 17:00,58.2,56.3,58.2,65,66.1,60.7,53.8,60.7,39.1,58.9,72.1,37.1,37.2
2011/12/12 23:00,58.1,56.3,58.2,64.9,66,60.6,53.7,60.7,38.9,58.9,71.9,37.1,37.1
2011/12/13 5:00,57.9,56.2,58,64.8,65.9,60.5,53.2,60.6,38.7,58.7,71.7,37,37.1
2011/12/13 11:00,57.7,55.9,57.8,64.6,65.8,60.3,52.8,60.2,38.5,58.6,71.8,37,37.1
2011/12/13 17:00,57.8,56,57.8,64.5,65.7,60.3,53.6,60.1,38.5,58.6,71.7,37,37
2011/12/13 23:00,57.6,55.7,57.6,64.4,65.6,60.1,52.8,60,38.4,58.4,71.5,36.9,37
2011/12/14 5:00,57.4,55.5,57.3,64.2,65.4,60,52.7,59.7,38.1,58.2,71.4,36.9,37
2011/12/14 11:00,57.4,55.5,57.2,64.1,65.4,59.9,53,59.2,38.1,58.1,71.4,36.9,36.9
2011/12/14 17:00,57.3,55.3,57.1,64,65.2,59.7,53.4,59.4,38.4,58.1,70.9,36.8,36.9
2011/12/14 23:00,57.4,55.4,57.1,64,65.1,59.7,53.4,59.5,38.3,58.1,70.6,36.8,36.9
2011/12/15 5:00,57.4,55.3,56.9,63.9,64.9,59.5,53.1,59.4,38.3,57.9,70.4,36.8,36.8
2011/12/15 11:00,57.2,55.2,56.9,63.8,64.7,59.4,53,59.2,38.6,57.8,70.4,36.7,36.8
2011/12/15 17:00,57.2,55.2,56.7,63.7,64.6,59.4,53.2,59,38.6,57.8,70.4,36.7,36.8
2011/12/15 23:00,57.2,55.1,56.8,63.7,64.7,59.4,53.1,58.9,38.2,57.8,70.3,36.7,36.8
2011/12/16 5:00,56.8,54.8,56.3,63.5,64.4,59.1,52.3,59,38,57.6,69.9,36.6,36.7
2011/12/16 11:00,56.6,54.7,56.1,63.4,64.2,58.9,52.1,58.9,37.9,57.4,69.8,36.6,36.7
2011/12/16 17:00,56.8,54.9,56.4,63.4,64.5,59.1,52.3,59,37.5,57.5,70.1,36.6,36.7
2011/12/16 23:00,56.5,54.6,56.1,63.2,64.3,59,51.9,58.9,37.3,57.4,70.1,36.5,36.6
2011/12/17 5:00,56.3,54.3,55.8,63,64.2,58.9,51.5,58.8,37.1,57.2,69.9,36.5,36.6
2011/12/17 11:00,56.1,54.2,55.6,62.9,64,58.7,51.5,58.6,36.9,57.1,70,36.5,36.5
2011/12/17 17:00,56.1,54.2,55.8,62.8,64,58.7,51.6,58.6,37,57.1,70.2,36.5,36.5
2011/12/17 23:00,55.9,54,55.6,62.7,63.8,58.5,51.3,58.4,36.9,56.9,70,36.4,36.5
2011/12/18 5:00,55.8,53.8,55.4,62.5,63.5,58.3,51.1,58.3,36.8,56.8,69.6,36.4,36.4
2011/12/18 11:00,55.6,53.8,55.3,62.4,63.4,58.3,51.2,58.1,36.8,56.6,69.9,36.3,36.4
2011/12/18 17:00,55.5,53.7,55.3,62.5,63.4,58.2,51.2,58.2,36.8,56.6,70,36.3,36.4
2011/12/18 23:00,55.3,53.5,55.1,62.3,63.2,58,50.9,58,36.7,56.4,69.5,36.3,36.3
2011/12/19 5:00,55.1,53.3,54.9,62.1,62.9,57.9,50.8,57.8,36.5,56.2,72,36.2,36.3
2011/12/19 11:00,55.1,53.2,54.8,62.1,62.8,57.8,50.7,57.8,36.3,56.2,72.4,36.2,36.3
2011/12/19 17:00,55,53.2,54.8,61.9,62.6,57.7,50.8,57.8,36.4,56.2,72.3,36.2,36.2
2011/12/19 23:00,54.8,52.9,54.6,61.8,62.4,57.5,50.6,57.6,36.4,56,72,36.1,36.2
2011/12/20 5:00,54.7,53.1,54.5,61.7,62.4,57.4,50.2,57.5,36.2,55.8,71.8,36.1,36.2
2011/12/20 11:00,54.6,53.1,54.4,61.5,62.3,57.4,50.2,57.2,36.3,55.8,72,36.1,36.1
2011/12/20 17:00,54.4,52.9,54.3,61.4,62.1,57.2,49.8,57.2,36.3,55.6,71.8,36,36.1
2011/12/20 23:00,54.1,52.6,53.9,61.2,61.9,57,49.4,57,36.2,55.4,71.5,36,36
2011/12/21 5:00,53.8,52.2,53.5,61.1,61.7,56.7,49.2,56.5,35.9,55.1,71.3,36,36
2011/12/21 11:00,53.8,52.4,53.6,60.8,61.6,56.6,49.3,56.4,35.8,55,71.3,35.9,36
2011/12/21 17:00,53.8,52.3,53.6,60.8,61.4,56.5,49.5,56.5,35.9,54.9,71,35.9,35.9
2011/12/21 23:00,53.6,52.1,53.4,61.1,61.2,56.4,49.4,56.4,35.8,54.8,70.6,35.8,35.9
2011/12/22 5:00,53.5,52,53.2,61,60.9,56.2,49.1,56.2,35.7,54.6,70.2,35.8,35.8
2011/12/22 11:00,53.3,51.9,52.9,60.8,60.7,56,49,55.9,35.7,54.4,69.9,35.8,35.8
2011/12/22 17:00,53.3,51.8,52.9,60.7,60.5,55.7,49,55.7,35.9,54.3,69.5,35.7,35.8
2011/12/22 23:00,53.1,51.9,53.3,60.8,61.3,56.4,49.4,56.2,35.9,54.8,70.2,35.7,35.7
2011/12/23 5:00,53.2,51.8,53.1,60.8,61.1,56.2,48.9,56.2,35.6,54.5,69.6,35.6,35.7
2011/12/23 11:00,52.9,51.7,52.8,60.6,60.8,55.9,48.4,55.8,35.5,54.2,69.2,35.6,35.6
2011/12/23 17:00,52.8,51.5,52.5,60.4,60.4,55.6,48.4,55.5,35.5,54,69.2,35.6,35.6
2011/12/23 23:00,52.5,51.1,52.2,60.2,60.1,55.3,47.9,55.2,35.2,53.7,69,35.5,35.6
2011/12/24 5:00,52.2,50.9,51.9,60,59.7,54.9,47.3,54.9,35,53.4,68.6,35.5,35.5
2011/12/24 11:00,52,50.8,51.7,59.8,59.4,54.7,47.2,54.5,34.8,53.1,68.3,35.4,35.5
2011/12/24 17:00,51.9,50.6,51.4,59.8,59.1,54.4,47.3,54.2,35,52.9,68.1,35.4,35.4
2011/12/24 23:00,51.7,50.3,51.2,59.6,58.9,54.2,46.9,53.9,34.8,52.8,67.8,35.4,35.4
2011/12/25 5:00,51.5,50.2,51,59.5,58.7,53.9,46.8,53.8,34.6,52.5,67.6,35.3,35.4
2011/12/25 11:00,51.3,50,50.7,59.3,58.3,53.7,46.4,53.4,34.5,52.2,67.5,35.3,35.3
2011/12/25 17:00,51.1,49.6,50.6,59.1,58.2,53.5,46.4,53.2,34.5,52,67.6,35.3,35.3
2011/12/25 23:00,50.9,49.4,50.2,58.9,58,53.2,46.4,52.8,34.4,51.7,67.1,35.2,35.2
2011/12/26 5:00,50.7,49.2,49.9,58.8,57.7,52.9,46,52.7,34.2,51.5,67,35.2,35.2
2011/12/26 11:00,50.5,49,49.8,58.6,57.6,52.8,45.7,52.7,34,51.3,67,35.1,35.2
2011/12/26 17:00,50.4,48.8,49.7,58.5,57.4,52.6,46,52.4,34.1,51.2,67.1,35.1,35.1
2011/12/26 23:00,50.1,48.7,49.5,58.3,57.1,52.4,45.2,52.3,33.9,51,66.9,35.1,35.1
2011/12/27 5:00,50,48.5,49.3,58.2,56.9,52.2,45,52.2,33.7,50.9,66.7,35,35
2011/12/27 11:00,49.9,48.5,49.3,58,56.9,52.1,45,52.2,33.5,50.7,66.8,35,35
2011/12/27 17:00,49.8,48.2,49.2,58.9,56.9,52,45.6,52.2,33.5,50.7,66.6,34.9,35
2011/12/27 23:00,49.5,47.9,48.9,58.8,56.5,51.7,44.9,52,33.3,50.5,65.9,34.9,34.9
2011/12/28 5:00,49.2,47.7,48.6,58.5,56.3,51.4,44.5,51.8,33.1,50.2,65.7,34.9,34.9
2011/12/28 11:00,49.1,47.6,48.4,58.4,56.3,51.4,44.6,51.7,33,50,65.7,34.8,34.8
2011/12/28 17:00,49.1,47.4,48.5,58.3,56.1,51.3,45,51.7,33.1,50,66.1,34.8,34.8
2011/12/28 23:00,48.9,47.1,48.1,58,55.8,51.1,44.5,51.5,33,49.7,65.6,34.7,34.7
2011/12/29 5:00,48.7,47,47.8,57.9,55.5,50.9,44.3,51.4,32.8,49.5,65.4,34.7,34.7
2011/12/29 11:00,48.6,47.1,47.7,57.8,55.3,50.8,44.5,51.1,32.8,49.4,65.2,34.7,34.7
2011/12/29 17:00,48.8,47.3,47.5,57.2,54.9,50.5,44.4,50.9,33.1,49,65.2,34.6,34.6
2011/12/29 23:00,49,47.3,47.5,57,54.8,50.4,44.4,50.9,33,49,64.9,34.6,34.6
2011/12/30 5:00,48.7,47.2,47.4,56.9,54.7,50.3,44.2,50.8,32.9,48.9,64.5,34.5,34.5
2011/12/30 11:00,48.2,46.9,47.3,56.6,54.7,50.2,44.7,50.7,32.8,48.8,64.5,34.5,34.5
2011/12/30 17:00,48.3,46.8,47.1,56.4,54.6,50.2,44.4,50.7,32.8,48.7,64.6,34.5,34.5
2011/12/30 23:00,48.1,46.6,47.1,56.4,54.6,50.2,44.6,50.6,32.7,48.8,64.5,34.4,34.4
2011/12/31 5:00,48,46.5,47.1,56.2,54.6,50.2,44.7,50.5,32.6,48.8,64.5,34.4,34.4
2011/12/31 11:00,48,46.5,47.1,56.2,54.5,50.1,44.7,50.6,32.5,48.7,64.6,34.3,34.3
2011/12/31 17:00,48,46.6,47.3,56.3,54.6,50.2,44.4,50.9,32.7,48.7,64.8,34.3,34.3
2011/12/31 23:00,47.9,46.4,47.1,56.1,54.6,50.1,44.4,50.7,32.5,48.7,64.4,34.3,34.3
2012/1/1 5:00,47.7,46.2,46.8,56,54.4,49.9,44.4,50.4,32.3,48.4,64.1,34.2,34.2
2012/1/1 11:00,47.6,46.3,46.7,55.9,54.3,49.8,44.3,50.2,32.3,48.3,64.1,34.2,34.2
2012/1/1 17:00,48.1,46.8,46.8,55.8,54.1,49.6,43.2,50.6,32.7,48.2,63.6,34.2,34.2
2012/1/1 23:00,48.4,46.9,46.7,55.8,54.3,49.7,43.7,50.5,32.8,48.2,63.8,34.1,34.1
2012/1/2 5:00,48.1,46.6,46.5,55.6,54.1,49.6,43.4,50.2,32.7,48,63.5,34.1,34.1
2012/1/2 11:00,48.1,46.6,46.5,55.5,54,49.6,43.4,50.2,32.6,48,63.6,34,34.1
2012/1/2 17:00,48.1,46.6,46.5,55.5,54.1,49.6,43.5,50.2,32.9,48,63.6,34,34
2012/1/2 23:00,48.1,46.4,46.4,55.3,52.9,49.3,45.2,49.3,32.8,47.7,71.2,34,34
2012/1/3 5:00,48.1,46.5,46.4,55.3,53,49.2,45.3,49.3,32.7,47.7,71.2,33.9,33.9
2012/1/3 11:00,47.8,46.5,46.4,55.3,53.1,49.3,44.9,49.3,32.5,47.7,70.4,33.9,33.9
2012/1/3 17:00,47.9,46.4,46.4,55.3,53,49.2,44.8,49.3,32.6,47.7,69.9,33.9,33.9
2012/1/3 23:00,47.7,46.3,46.3,55.4,53.1,49.3,44.7,49.4,32.5,47.8,69.5,33.8,33.8
2012/1/4 5:00,48,46.3,46.2,55.3,53,49.2,44.3,49.3,32.5,47.6,69.2,33.8,33.8
2012/1/4 11:00,47.8,46.2,46.1,55.2,52.8,49,44,49.2,32.4,47.5,68.8,33.7,33.7
2012/1/4 17:00,47.8,46.2,46.2,55.2,52.9,49.1,44.1,49.2,32.5,47.5,68.7,33.7,33.7
2012/1/4 23:00,47.3,45.8,46.2,55.3,53.2,49.2,44.3,49.5,32.4,47.8,68.4,33.7,33.7
2012/1/5 5:00,47.1,45.6,46.1,55.2,53.1,49.1,43.8,49.3,32.2,47.7,68.3,33.6,33.6
2012/1/5 11:00,47,45.3,46,55.2,53,49,43.6,49.2,32.2,47.7,68.1,33.6,33.6
2012/1/5 17:00,47,45.4,46.1,55.3,53.2,49,44,49,32.2,47.7,68.1,33.6,33.6
2012/1/5 23:00,46.9,45.4,46.1,55.2,53.3,48.9,43.4,48.9,32.1,47.7,67.8,33.5,33.5
2012/1/6 5:00,46.8,45.4,46,55.2,53.3,49.1,43.3,48.8,32,47.8,67.6,33.5,33.5
2012/1/6 11:00,46.8,45.4,46,55.2,53.3,49,43.2,48.8,31.9,47.7,67.5,33.5,33.5
2012/1/6 17:00,47,45.7,46.3,55.4,53.5,49.2,43.6,49,32.1,47.9,67.5,33.4,33.4
2012/1/6 23:00,47,45.7,46.2,55.4,53.5,49.1,43.3,49,32.1,47.9,67.2,33.4,33.4
2012/1/7 5:00,46.8,45.4,46,55.3,53.5,49.1,42.9,48.8,32,47.8,66.9,33.4,33.3
2012/1/7 11:00,46.7,45.3,45.8,55.3,53.4,49.1,42.7,48.8,31.9,47.8,66.8,33.3,33.3
2012/1/7 17:00,47,45.8,46.2,55.4,53.7,49.3,43.2,49,31.9,48,66.9,33.3,33.3
2012/1/7 23:00,46.8,45.7,46,55.3,53.5,49.2,42.7,48.8,31.9,47.9,66.6,33.3,33.2
2012/1/8 5:00,46.6,45.3,45.8,55.3,53.4,49.1,42.3,48.6,31.6,47.8,66.4,33.2,33.2
2012/1/8 11:00,46.6,45.3,45.9,55.4,53.5,49.2,42.3,48.6,31.5,47.8,66.3,33.2,33.2
2012/1/8 17:00,46.7,45.5,46.1,55.5,53.6,49.2,42.7,48.8,31.6,48,66.3,33.1,33.1
2012/1/8 23:00,46.5,45.2,45.8,55.4,53.4,49.1,42.1,48.6,31.6,47.8,65.8,33.1,33.1
2012/1/9 5:00,46.4,45.2,45.7,55.4,53.4,49,42,48.5,31.5,47.7,65.6,33.1,33.1
2012/1/9 11:00,46.4,45.2,45.7,55.4,53.3,49,42.1,48.5,31.5,47.7,65.4,33,33
2012/1/9 17:00,46.5,45.4,46,55.5,53.4,49.1,42.3,48.7,31.7,47.9,65.5,33,33
2012/1/9 23:00,46.4,45.2,45.8,55.3,53.3,49,42,48.7,31.7,47.7,65.2,33,32.9
2012/1/10 5:00,46.4,45.2,45.8,55.3,53.3,49,41.9,48.6,31.7,47.8,65,32.9,32.9
2012/1/10 11:00,46.4,45.3,45.8,55.3,53.2,49,41.7,48.4,31.7,47.7,64.8,32.9,32.9
2012/1/10 17:00,46.4,45.5,45.9,55.3,53.2,49,41.7,48.5,31.8,47.7,64.5,32.9,32.8
2012/1/10 23:00,46.4,45.3,45.7,55.2,53.1,48.9,41.4,48.4,31.7,47.6,63.7,32.8,32.8
2012/1/11 5:00,46.3,45.2,45.6,55.4,53.1,48.8,41.3,48.2,31.5,47.5,63.2,32.8,32.8
2012/1/11 11:00,46.3,45.3,45.7,55.4,53.2,48.9,41.3,48.3,31.5,47.5,63,32.8,32.7
2012/1/11 17:00,46.2,45.2,45.7,55.3,53.3,48.8,41.2,48.2,31.5,47.4,62.8,32.7,32.7
2012/1/11 23:00,46,45,45.5,55.1,53.3,48.6,40.8,48,31.3,47.2,62.5,32.7,32.7
2012/1/12 5:00,45.7,44.7,45.2,54.9,53.1,48.4,40.5,47.6,31.1,47,62.3,32.7,32.7
2012/1/12 11:00,45.6,44.5,44.8,54.8,52.9,48.3,40.6,47.4,30.8,46.7,62.3,32.6,32.6
2012/1/12 17:00,45.6,44.5,45,54.9,52.9,48.2,41,47.4,31,46.7,62,32.6,32.6
2012/1/12 23:00,45.4,44.4,44.8,54.7,52.5,48,40.4,47.1,30.9,46.4,61.7,32.6,32.6
2012/1/13 5:00,45.2,44,44.4,54.6,52.1,47.5,40.2,46.8,31,46.1,61.5,32.5,32.5
2012/1/13 11:00,45.3,44.2,44.6,54.8,52.2,47.7,40.7,47.2,31,46.1,61.5,32.5,32.5
2012/1/13 17:00,45.4,44.3,44.8,54.8,52.2,47.7,41.1,47.3,31.1,46.3,61.5,32.5,32.5
2012/1/13 23:00,45.3,44.2,44.8,54.6,52,47.7,40.8,47.4,30.9,46.2,61.2,32.4,32.4
2012/1/14 5:00,45.1,44.1,44.5,54.5,51.8,47.5,40.5,47.2,30.7,46.1,61,32.4,32.4
2012/1/14 11:00,45,44.1,44.4,54.4,51.6,47.4,40.5,47.1,30.6,46,61,32.4,32.4
2012/1/14 17:00,45,44.1,44.4,54.3,51.5,47.4,40.8,47.2,30.6,45.8,60.9,32.3,32.3
2012/1/14 23:00,44.9,44.1,44.2,54.2,51.2,47.2,40.5,47,30.5,45.7,60.6,32.3,32.3
2012/1/15 5:00,44.6,43.9,44,54.1,51.1,47.1,40.3,46.8,30.4,45.8,60.5,32.3,32.3
2012/1/15 11:00,44.7,44,43.8,53.9,50.5,46.6,39.2,46.5,30.4,45.1,59.7,32.2,32.2
2012/1/15 17:00,44.9,44.2,44,54.1,50.5,46.7,39.4,46.7,30.5,45.3,59.8,32.2,32.2
2012/1/15 23:00,44.8,44,43.8,54,50.4,46.6,39.2,46.6,30.4,45.3,59.6,32.2,32.2
2012/1/16 5:00,44.6,43.9,43.7,53.9,50.2,46.5,39,46.4,30.2,45.1,59.4,32.2,32.1
2012/1/16 11:00,44.6,43.8,43.7,53.9,50.1,46.4,39,46.3,30.1,45,59.5,32.1,32.1
2012/1/16 17:00,44.7,43.9,43.7,53.8,50.2,46.5,39.3,46.4,30.2,45.1,59.7,32.1,32.1
2012/1/16 23:00,44.7,43.9,43.6,53.7,50.1,46.4,39.3,46.4,30.2,45,59.4,32.1,32
2012/1/17 5:00,44.8,43.9,43.6,53.6,50.2,46.4,39.2,46.4,30,44.9,59.4,32,32
2012/1/17 11:00,44.8,44,43.5,53.6,50.3,46.5,39.9,46.2,30,44.9,59.8,32,32
2012/1/17 17:00,45,43.9,43.5,53.5,50.4,46.5,40.3,46.3,30.1,45,59.9,32,31.9
2012/1/17 23:00,45,43.9,43.4,53.5,50.4,46.5,40,46.2,29.9,44.9,59.8,31.9,31.9
2012/1/18 5:00,44.9,43.9,43.4,53.4,50.4,46.5,40,46.1,29.9,44.8,59.8,31.9,31.9
2012/1/18 11:00,45,43.9,43.4,53.4,50.2,46.4,40.1,46.1,30,44.8,59.7,31.9,31.9
2012/1/18 17:00,44.9,44,43.6,53.5,50.4,46.5,40.2,46.3,30.3,44.9,59.8,31.9,31.8
2012/1/18 23:00,45.1,44.1,43.6,53.5,50.4,46.5,40.5,46.4,30.2,44.9,59.8,31.8,31.8
2012/1/19 5:00,45.2,44.2,43.6,53.5,50.4,46.5,40.5,46.4,30.2,45,59.7,31.8,31.8
2012/1/19 11:00,45.2,44.2,43.6,53.6,50.3,46.5,40.6,46.4,30.2,45,59.6,31.8,31.7
2012/1/19 17:00,45.1,44.2,43.9,53.6,50.4,46.6,40.4,46.4,30.5,45.2,59.7,31.8,31.7
2012/1/19 23:00,45.1,44.2,43.8,53.6,50.3,46.6,40.6,46.4,30.6,45.2,59.5,31.7,31.7
2012/1/20 5:00,45.3,44.2,43.8,53.6,50.3,46.6,40.8,46.4,30.6,45.2,59.4,31.7,31.7
2012/1/20 11:00,45.3,44.2,43.7,53.5,50.3,46.6,40.7,46.3,30.6,45.2,59.2,31.7,31.6
2012/1/20 17:00,45.3,44.5,43.9,53.5,50.3,46.7,40.5,46.1,30.8,45.2,59.3,31.7,31.6
2012/1/20 23:00,45.5,44.5,44,53.6,50.2,46.7,40.8,46.4,30.7,45.3,59.4,31.6,31.6
2012/1/21 5:00,45.5,44.5,43.8,53.6,50.2,46.7,40.8,46.5,30.6,45.3,59.3,31.6,31.6
2012/1/21 11:00,45.4,44.5,43.9,53.6,50.2,46.7,40.7,46.5,30.5,45.3,59.3,31.6,31.6
2012/1/21 17:00,45.5,44.5,43.9,53.6,50.3,46.8,40.8,46.5,30.6,45.3,59.3,31.6,31.5
2012/1/21 23:00,45.5,44.5,43.9,53.6,50.3,46.8,40.8,46.5,30.5,45.3,59.4,31.6,31.5
2012/1/22 5:00,45.4,44.4,43.8,53.5,50.2,46.7,40.6,46.5,30.4,45.3,59.4,31.5,31.5
2012/1/22 11:00,45.4,44.3,43.8,53.5,50.2,46.7,40.5,46.4,30.5,45.3,59.2,31.5,31.5
2012/1/22 17:00,45.1,44.4,43.9,53.7,50.4,47,40.7,46.6,30.6,45.5,59.1,31.5,31.5
2012/1/22 23:00,45.7,44.7,44.3,53.9,50.6,46.9,41.3,47,30.6,45.6,59,31.5,31.4
2012/1/23 5:00,45.6,44.4,43.9,53.7,50.3,46.7,41,46.8,30.6,45.3,59,31.4,31.4
2012/1/23 11:00,45.5,44.4,43.8,53.6,50.2,46.6,41.1,46.8,30.7,45.2,58.8,31.4,31.4
2012/1/23 17:00,44.9,44.1,43.7,53.5,50.2,46.8,40.9,46.7,30.7,45.2,58.6,31.4,31.4
2012/1/23 23:00,45,44.3,44,53.5,50.3,46.8,41,46.8,30.5,45.3,58.5,31.4,31.4
2012/1/24 5:00,45.2,44.3,43.9,53.6,50.3,46.8,41,46.8,30.2,45.3,58.4,31.4,31.3
2012/1/24 11:00,45.1,44.2,44.5,53.9,50.7,47.1,42.1,47.1,30.2,45.8,58.6,31.3,31.3
2012/1/24 17:00,45.3,44,44.3,54,50.5,47,42.4,47.5,30.3,45.8,58.8,31.3,31.3
2012/1/24 23:00,45.4,44,44.4,54,50.6,47,42.6,47.4,30.1,45.8,59,31.3,31.3
2012/1/25 5:00,45.5,44.1,44.3,54.1,50.6,47,42.6,47.4,30,45.8,58.9,31.3,31.3
2012/1/25 11:00,45.4,43.9,44.4,54.1,50.7,47,42.6,47.4,30.1,45.8,58.9,31.3,31.2
2012/1/25 17:00,45.5,44,44.4,54.1,50.8,47.1,42.7,47.5,30.1,45.9,59,31.2,31.2
2012/1/25 23:00,45.3,43.8,44.2,54.1,50.6,47,42.4,47.5,29.9,45.8,58.7,31.2,31.2
2012/1/26 5:00,45.2,43.5,44.2,54,50.6,46.9,42.2,47.7,29.8,45.7,58.6,31.2,31.2
2012/1/26 11:00,45,43.5,44.1,53.9,50.5,46.8,42,47.6,29.7,45.6,58.5,31.2,31.1
2012/1/26 17:00,45,43.6,43.9,53.8,50.2,46.6,41.7,47.7,29.7,45.3,58.4,31.2,31.1
2012/1/26 23:00,44.9,43.4,43.5,53.6,49.8,46.3,41.2,47.3,29.4,45,58,31.1,31.1
2012/1/27 5:00,44.7,43.3,43.2,53.5,49.7,46.1,40.9,47,29.4,44.8,57.8,31.1,31.1
2012/1/27 11:00,44.5,43.3,43.2,53.4,49.5,46,40.9,46.8,29.4,44.7,57.7,31.1,31
2012/1/27 17:00,44.1,42.8,42.5,53.1,49.1,45.7,40.6,46.2,29.3,44.4,57.1,31.1,31
2012/1/27 23:00,43.9,42.9,42.5,53,49,45.6,40.7,45.8,29.1,44.2,57.6,31.1,31
